"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/08/12 05:42:46","123.4846","0.0","214.03","0","60.03","20"
"06/08/12 05:47:50","123.4849","11.5","214.53","40","60.03","20"
"06/08/12 05:52:50","123.4852","0.0","213.07","0","60.03","20"
"06/08/12 05:57:47","123.4856","10.4","213.39","1","60.03","20"
"06/08/12 06:02:47","123.486","8.6","213.81","0","60.03","21"
"06/08/12 06:07:46","123.4865","0.0","213.47","0","60.0","21"
"06/08/12 06:12:47","123.4871","0.0","211.99","0","60.03","22"
"06/08/12 06:17:48","123.4878","0.0","212.54","210","60.0","22"
"06/08/12 06:22:47","123.4886","2.7","216.94","116","60.03","22"
"06/08/12 06:27:46","123.4895","3.0","211.48","216","60.0","22"
"06/08/12 06:32:47","123.4906","23.8","212.53","210","60.03","23"
"06/08/12 06:37:48","123.492","20.7","214.44","26","60.03","23"
"06/08/12 06:42:47","123.4937","20.7","213.96","62","60.0","23"
"06/08/12 06:47:46","123.4957","30.2","214.38","65","60.03","24"
"06/08/12 06:52:46","123.4979","26.3","215.11","99","60.03","24"
"06/08/12 06:57:46","123.5004","29.7","215.16","84","60.0","24"
"06/08/12 07:02:47","123.5033","44.6","215.1","301","60.0","25"
"06/08/12 07:07:47","123.5065","47.6","214.1","263","60.03","25"
"06/08/12 07:12:46","123.5099","52.0","214.59","266","60.0","25"
"06/08/12 07:17:47","123.5138","42.8","213.94","296","60.03","26"
"06/08/12 07:22:48","123.5176","48.2","214.54","391","60.0","26"
"06/08/12 07:27:46","123.5215","42.6","214.35","280","60.0","27"
"06/08/12 07:32:47","123.5254","60.5","214.71","262","60.03","27"
"06/08/12 07:37:47","123.5295","46.2","214.91","336","59.96","28"
"06/08/12 07:42:47","123.5338","40.1","215.18","102","60.07","28"
"06/08/12 07:47:47","123.5395","92.7","214.83","451","60.0","29"
"06/08/12 07:52:47","123.5468","101.5","215.19","492","60.03","29"
"06/08/12 07:57:47","123.5551","108.7","216.33","517","60.0","30"
"06/08/12 08:02:47","123.5634","108.4","216.42","516","60.0","31"
"06/08/12 08:07:46","123.572","111.3","215.25","531","60.03","31"
"06/08/12 08:12:47","123.5804","97.4","214.69","469","60.03","32"
"06/08/12 08:17:48","123.5879","77.9","214.39","386","60.0","32"
"06/08/12 08:22:48","123.5923","38.9","213.75","189","60.03","32"
"06/08/12 08:27:48","123.5952","32.5","213.14","244","60.03","31"
"06/08/12 08:32:47","123.5984","39.6","214.01","165","60.03","30"
"06/08/12 08:37:48","123.6023","63.9","214.43","362","60.07","30"
"06/08/12 08:42:48","123.6065","71.0","215.32","411","60.03","30"
"06/08/12 08:47:47","123.6138","97.3","214.6","469","60.0","30"
"06/08/12 08:52:48","123.6219","106.1","214.46","507","60.0","30"
"06/08/12 08:57:47","123.6292","80.5","215.22","396","60.03","30"
"06/08/12 09:02:46","123.6363","92.1","215.51","449","60.03","31"
"06/08/12 09:07:47","123.6465","139.8","215.22","653","60.03","32"
"06/08/12 09:12:48","123.6575","113.6","215.97","539","60.03","32"
"06/08/12 09:17:47","123.6659","100.8","214.0","485","60.0","32"
"06/08/12 09:22:47","123.6725","72.1","214.84","361","60.0","31"
"06/08/12 09:27:47","123.6779","69.0","214.94","348","60.0","31"
"06/08/12 09:32:47","123.683","64.1","213.3","328","60.03","30"
"06/08/12 09:37:47","123.6881","69.2","213.08","350","60.03","30"
"06/08/12 09:42:47","123.6937","76.6","214.59","379","60.03","30"
"06/08/12 09:47:47","123.6995","68.8","214.1","346","60.03","30"
"06/08/12 09:52:46","123.7049","72.9","214.39","367","60.0","30"
"06/08/12 09:57:48","123.7108","75.7","216.83","372","60.03","29"
"06/08/12 10:02:47","123.7168","85.3","216.0","419","60.03","29"
"06/08/12 10:07:47","123.7241","126.5","216.14","597","60.0","30"
"06/08/12 10:12:47","123.7323","87.6","215.03","426","60.0","30"
"06/08/12 10:17:46","123.7384","67.5","214.78","343","60.03","30"
"06/08/12 10:22:46","123.7425","42.3","214.88","414","60.03","30"
"06/08/12 10:27:47","123.746","45.7","215.08","156","60.03","30"
"06/08/12 10:32:46","123.7489","35.1","215.16","140","60.0","30"
"06/08/12 10:37:48","123.7526","43.4","214.16","361","60.0","29"
"06/08/12 10:42:47","123.7564","48.5","213.67","152","60.03","29"
"06/08/12 10:47:48","123.7603","42.9","213.8","398","60.03","29"
"06/08/12 10:52:48","123.7642","43.6","213.85","368","60.0","29"
"06/08/12 10:57:47","123.7681","45.9","214.67","240","60.03","29"
"06/08/12 11:02:47","123.7713","40.2","214.41","187","60.0","30"
"06/08/12 11:07:47","123.7742","42.2","210.3","102","60.03","29"
"06/08/12 11:12:48","123.7778","50.3","215.98","228","60.0","29"
"06/08/12 11:17:47","123.7813","53.6","216.15","329","60.03","29"
"06/08/12 11:22:48","123.7851","37.6","214.71","77","60.03","29"
"06/08/12 11:27:47","123.7893","43.9","215.19","392","60.03","29"
"06/08/12 11:32:48","123.7972","117.7","212.41","565","60.0","30"
"06/08/12 11:37:47","123.8056","90.7","215.81","441","60.03","30"
"06/08/12 11:42:47","123.813","88.2","215.58","429","60.0","30"
"06/08/12 11:47:47","123.8191","58.2","215.48","90","60.0","30"
"06/08/12 11:52:48","123.823","53.8","215.48","350","60.0","30"
"06/08/12 11:57:48","123.8289","72.5","215.85","360","60.03","30"
"06/08/12 12:02:48","123.8329","39.7","215.22","405","60.03","29"
"06/08/12 12:07:47","123.8368","55.1","215.21","144","60.0","29"
"06/08/12 12:12:47","123.8407","47.7","214.39","349","60.03","29"
"06/08/12 12:17:47","123.8443","36.8","214.02","187","60.0","29"
"06/08/12 12:22:47","123.8458","12.9","213.7","2","60.03","28"
"06/08/12 12:27:47","123.8471","14.9","214.16","327","60.03","28"
"06/08/12 12:32:46","123.8502","47.3","215.08","356","60.03","27"
"06/08/12 12:37:47","123.8541","56.3","214.87","172","60.0","27"
"06/08/12 12:42:47","123.8579","47.6","215.23","217","60.03","27"
"06/08/12 12:47:47","123.8618","47.2","215.28","103","60.0","28"
"06/08/12 12:52:47","123.8655","49.3","214.27","151","60.03","28"
"06/08/12 12:57:47","123.8687","34.1","214.59","108","60.03","27"
"06/08/12 13:02:47","123.8716","32.1","214.82","81","60.0","27"
"06/08/12 13:07:48","123.8747","36.2","215.31","138","60.0","27"
"06/08/12 13:12:46","123.8783","56.6","215.97","159","60.03","27"
"06/08/12 13:17:46","123.8822","47.5","215.58","210","60.0","27"
"06/08/12 13:22:47","123.886","41.6","215.85","383","60.03","27"
"06/08/12 13:27:47","123.8899","60.2","214.66","334","60.03","27"
"06/08/12 13:32:47","123.8937","36.4","215.53","153","60.03","27"
"06/08/12 13:37:47","123.8961","27.1","213.33","190","60.03","26"
"06/08/12 13:42:48","123.8987","31.0","215.37","250","60.03","26"
"06/08/12 13:47:48","123.9015","43.1","215.32","287","60.03","26"
"06/08/12 13:52:46","123.9045","38.0","215.12","384","60.0","26"
"06/08/12 13:57:47","123.9084","60.8","214.84","355","60.07","26"
"06/08/12 14:02:47","123.9145","94.3","215.75","455","60.03","27"
"06/08/12 14:07:46","123.9217","106.2","215.79","510","60.03","27"
"06/08/12 14:12:48","123.9291","92.8","215.57","450","60.0","28"
"06/08/12 14:17:47","123.9378","82.2","214.46","405","60.03","29"
"06/08/12 14:22:48","123.9451","83.5","215.6","411","60.0","30"
"06/08/12 14:27:47","123.9485","30.0","214.44","14","60.0","30"
"06/08/12 14:32:48","123.9494","7.8","213.52","0","60.0","30"
"06/08/12 14:37:48","123.9501","14.4","214.65","64","60.0","28"
"06/08/12 14:42:48","123.9523","28.6","213.91","70","60.0","28"
"06/08/12 14:47:46","123.9558","45.2","216.01","370","60.0","27"
"06/08/12 14:52:46","123.9631","110.7","216.67","523","60.0","28"
"06/08/12 14:57:47","123.9701","82.6","216.71","399","60.03","28"
"06/08/12 15:02:47","123.9769","90.4","214.98","440","60.0","28"
"06/08/12 15:07:47","123.9833","67.8","214.56","343","60.03","29"
"06/08/12 15:12:47","123.9876","36.9","214.99","90","60.0","29"
"06/08/12 15:17:47","123.9915","55.0","215.62","383","60.0","29"
"06/08/12 15:22:46","123.9953","50.4","214.67","348","60.03","29"
"06/08/12 15:27:47","124.0045","180.5","217.1","820","60.0","30"
"06/08/12 15:32:47","124.0176","156.8","217.1","717","60.03","32"
"06/08/12 15:37:47","124.028","100.8","215.96","481","60.0","32"
"06/08/12 15:42:47","124.0342","74.5","215.37","367","60.03","32"
"06/08/12 15:47:46","124.0399","68.4","214.84","343","60.0","31"
"06/08/12 15:52:48","124.0442","41.4","214.11","190","60.03","31"
"06/08/12 15:57:48","124.0481","43.8","213.95","374","60.03","31"
"06/08/12 16:02:47","124.0519","46.3","215.81","116","60.03","30"
"06/08/12 16:07:47","124.0593","102.3","216.08","490","60.0","30"
"06/08/12 16:12:47","124.0684","147.9","216.89","678","60.0","31"
"06/08/12 16:17:47","124.0783","64.4","215.93","324","60.0","31"
"06/08/12 16:22:47","124.0822","43.9","214.84","184","60.0","30"
"06/08/12 16:27:46","124.0862","56.7","215.47","96","60.03","30"
"06/08/12 16:32:47","124.0902","61.5","214.63","364","60.0","29"
"06/08/12 16:37:47","124.0987","129.2","217.07","604","60.0","30"
"06/08/12 16:42:48","124.1082","95.6","216.73","459","60.03","30"
"06/08/12 16:47:48","124.1158","56.9","214.92","378","60.03","30"
"06/08/12 16:52:47","124.1227","79.2","215.78","390","60.03","30"
"06/08/12 16:57:47","124.1272","41.2","215.68","294","60.03","29"
"06/08/12 17:02:47","124.1299","27.8","214.34","166","60.03","28"
"06/08/12 17:07:48","124.134","55.9","215.81","275","60.0","28"
"06/08/12 17:12:47","124.1394","43.9","215.47","360","60.0","28"
"06/08/12 17:17:46","124.145","61.3","215.84","314","60.0","28"
"06/08/12 17:22:48","124.1505","72.5","216.98","361","60.03","27"
"06/08/12 17:27:47","124.1561","74.3","216.07","370","60.0","27"
"06/08/12 17:32:48","124.1614","66.3","216.34","333","60.0","27"
"06/08/12 17:37:47","124.1662","54.1","215.36","112","60.03","27"
"06/08/12 17:42:48","124.17","56.4","215.62","79","60.03","27"
"06/08/12 17:47:48","124.1738","42.2","215.31","320","60.03","27"
"06/08/12 17:52:47","124.1773","28.5","214.71","111","60.0","27"
"06/08/12 17:57:48","124.1794","30.9","214.94","259","60.07","26"
"06/08/12 18:02:47","124.1819","52.8","215.85","379","60.03","26"
"06/08/12 18:07:48","124.1845","35.1","216.28","70","60.03","26"
"06/08/12 18:12:47","124.1879","41.4","213.6","397","60.03","26"
"06/08/12 18:17:47","124.1913","31.8","213.86","180","60.03","26"
"06/08/12 18:22:47","124.1938","34.2","214.37","191","60.03","26"
"06/08/12 18:27:48","124.196","25.7","214.35","26","60.0","26"
"06/08/12 18:32:47","124.1976","22.0","213.37","158","60.03","26"
"06/08/12 18:37:48","124.1993","26.5","214.15","84","60.03","25"
"06/08/12 18:42:48","124.2006","16.3","213.06","5","60.03","25"
"06/08/12 18:47:48","124.2016","12.5","213.77","19","60.03","25"
"06/08/12 18:52:48","124.2023","15.4","213.32","0","60.07","24"
"06/08/12 18:57:47","124.2031","20.4","213.18","167","60.03","24"
"06/08/12 19:02:48","124.2047","24.7","213.28","207","60.03","24"
"06/08/12 19:07:47","124.2061","16.3","213.22","55","60.0","24"
"06/08/12 19:12:48","124.207","13.9","213.5","264","60.03","23"
"06/08/12 19:17:47","124.2077","0.0","213.71","0","60.03","23"
"06/08/12 19:22:48","124.2083","0.0","212.8","0","60.03","23"
"06/08/12 19:27:46","124.2087","0.0","213.62","0","60.03","23"
"06/08/12 19:32:48","124.2091","0.0","213.17","52","60.0","23"
"06/08/12 19:37:48","124.2096","15.2","213.48","24","60.0","22"
"06/08/12 19:42:48","124.21","9.2","212.82","0","59.96","22"
"06/08/12 19:47:48","124.2106","13.3","213.47","259","60.03","22"
"06/08/12 19:52:47","124.2112","13.3","212.38","40","60.03","22"
"06/08/12 19:57:47","124.2119","13.8","212.29","2","60.03","22"
"06/08/12 20:02:48","124.2125","15.3","212.16","21","60.0","22"
"06/08/12 20:07:48","124.213","10.9","213.5","10","60.0","22"
"06/09/12 05:37:47","124.2133","0.0","214.68","0","60.03","17"
"06/09/12 05:42:51","124.2136","8.7","215.28","0","60.03","18"
"06/09/12 05:47:47","124.2139","12.0","214.73","0","60.03","18"
"06/09/12 05:52:48","124.2143","13.7","214.68","0","60.03","18"
"06/09/12 05:57:48","124.2147","0.0","214.48","0","60.03","19"
"06/09/12 06:02:48","124.2153","11.3","215.45","0","60.03","19"
"06/09/12 06:07:48","124.2159","14.7","215.29","95","60.0","19"
"06/09/12 06:12:49","124.2168","13.7","215.66","52","60.0","20"
"06/09/12 06:17:49","124.2175","0.0","214.11","0","60.03","20"
"06/09/12 06:22:48","124.2183","14.1","213.64","3","60.03","20"
"06/09/12 06:27:47","124.2193","21.9","214.16","215","60.0","21"
"06/09/12 06:32:48","124.2205","16.1","213.62","239","60.0","21"
"06/09/12 06:37:48","124.2218","14.4","213.72","170","60.03","22"
"06/09/12 06:42:47","124.2232","13.4","213.77","16","60.0","22"
"06/09/12 06:47:49","124.2246","10.7","214.07","13","60.0","22"
"06/09/12 06:52:48","124.2262","28.3","213.58","184","60.0","22"
"06/09/12 06:57:48","124.2281","14.2","214.31","79","60.03","23"
"06/09/12 07:02:48","124.2306","30.5","213.93","62","60.0","23"
"06/09/12 07:07:47","124.233","49.6","214.42","360","60.0","23"
"06/09/12 07:12:48","124.2363","19.9","214.01","43","60.0","24"
"06/09/12 07:17:47","124.2382","35.6","213.3","217","60.03","24"
"06/09/12 07:22:47","124.2416","33.4","213.39","175","60.0","25"
"06/09/12 07:27:47","124.2439","66.7","214.87","343","60.0","25"
"06/09/12 07:32:48","124.247","25.5","214.37","83","60.03","26"
"06/09/12 07:37:48","124.2496","53.0","215.28","306","60.07","26"
"06/09/12 07:42:49","124.2533","45.4","215.32","378","60.0","26"
"06/09/12 07:47:49","124.2564","28.5","215.01","136","60.0","27"
"06/09/12 07:52:47","124.2587","57.4","215.42","341","60.0","27"
"06/09/12 07:57:48","124.2631","73.2","215.08","367","60.03","27"
"06/09/12 08:02:48","124.2669","99.5","216.0","480","60.03","27"
"06/09/12 08:07:47","124.2704","38.0","214.27","160","59.96","28"
"06/09/12 08:12:48","124.2752","102.0","215.79","488","60.0","28"
"06/09/12 08:17:47","124.2802","53.8","214.61","284","60.0","29"
"06/09/12 08:22:47","124.2877","102.9","215.39","495","60.03","30"
"06/09/12 08:27:48","124.2949","64.9","214.84","325","60.0","31"
"06/09/12 08:32:47","124.3008","73.4","214.36","369","60.03","32"
"06/09/12 08:37:48","124.307","46.7","213.75","333","60.0","32"
"06/09/12 08:42:49","124.3138","105.2","215.08","508","60.0","32"
"06/09/12 08:47:48","124.3237","111.5","215.66","529","60.03","32"
"06/09/12 08:52:48","124.332","137.2","215.99","642","60.03","32"
"06/09/12 08:57:48","124.3406","140.5","215.98","653","60.0","32"
"06/09/12 09:02:47","124.3509","132.5","215.96","622","60.0","32"
"06/09/12 09:07:47","124.3604","37.1","214.0","127","60.0","32"
"06/09/12 09:12:47","124.3706","134.6","216.32","633","60.0","33"
"06/09/12 09:17:47","124.3812","137.9","216.91","640","60.0","33"
"06/09/12 09:22:48","124.392","140.5","217.07","652","60.0","34"
"06/09/12 09:27:48","124.4031","144.4","216.63","664","60.03","34"
"06/09/12 09:32:47","124.4145","146.1","216.69","677","60.03","35"
"06/09/12 09:37:49","124.4262","150.1","216.3","695","60.0","35"
"06/09/12 09:42:48","124.4379","152.6","216.3","707","60.0","36"
"06/09/12 09:47:48","124.4499","153.7","216.19","709","60.0","36"
"06/09/12 09:52:48","124.4618","157.0","216.64","723","60.0","37"
"06/09/12 09:57:47","124.474","159.8","216.78","737","60.03","37"
"06/09/12 10:02:47","124.4865","162.4","216.34","748","60.0","36"
"06/09/12 10:07:48","124.499","157.5","216.07","723","60.03","36"
"06/09/12 10:12:48","124.5112","159.8","215.37","737","60.0","36"
"06/09/12 10:17:47","124.5236","163.1","215.7","753","60.0","36"
"06/09/12 10:22:48","124.5365","166.5","215.85","766","60.0","36"
"06/09/12 10:27:48","124.5498","163.8","216.65","753","60.0","36"
"06/09/12 10:32:48","124.5626","166.0","216.73","763","60.0","36"
"06/09/12 10:37:48","124.5756","173.6","216.12","791","60.0","36"
"06/09/12 10:42:48","124.5886","174.7","217.05","800","60.03","36"
"06/09/12 10:47:47","124.6023","177.0","217.29","804","60.03","36"
"06/09/12 10:52:47","124.6163","181.1","217.9","826","60.07","37"
"06/09/12 10:57:48","124.6306","182.7","217.14","832","60.03","37"
"06/09/12 11:02:47","124.6453","189.1","217.58","859","60.0","37"
"06/09/12 11:07:47","124.66","188.1","217.36","855","60.0","38"
"06/09/12 11:12:48","124.6747","189.4","217.18","854","60.0","38"
"06/09/12 11:17:47","124.6893","190.4","217.91","863","60.0","38"
"06/09/12 11:22:47","124.7044","84.7","215.98","410","60.03","39"
"06/09/12 11:27:49","124.7172","197.1","218.43","884","60.0","38"
"06/09/12 11:32:48","124.7304","195.5","217.52","879","60.03","39"
"06/09/12 11:37:48","124.7452","135.0","216.64","627","60.03","39"
"06/09/12 11:42:48","124.7598","189.0","217.96","853","60.03","40"
"06/09/12 11:47:48","124.7746","190.2","217.23","867","60.03","40"
"06/09/12 11:52:48","124.7891","188.4","217.62","857","60.0","40"
"06/09/12 11:57:48","124.8035","189.5","217.07","865","60.03","40"
"06/09/12 12:02:48","124.8183","185.7","218.08","844","60.03","40"
"06/09/12 12:07:48","124.8326","165.2","217.5","754","60.03","40"
"06/09/12 12:12:48","124.8455","158.1","217.28","723","60.0","39"
"06/09/12 12:17:47","124.8595","78.6","214.68","391","60.0","40"
"06/09/12 12:22:47","124.873","195.8","218.73","880","60.0","40"
"06/09/12 12:27:48","124.8873","187.3","217.73","851","60.0","40"
"06/09/12 12:32:49","124.9019","195.5","218.28","884","60.03","39"
"06/09/12 12:37:47","124.915","165.1","217.72","755","60.03","39"
"06/09/12 12:42:49","124.926","184.3","217.64","837","60.03","38"
"06/09/12 12:47:48","124.9392","196.3","218.3","880","60.0","38"
"06/09/12 12:52:47","124.9512","189.7","217.62","849","60.0","37"
"06/09/12 12:57:47","124.9657","195.0","217.19","892","60.03","38"
"06/09/12 13:02:47","124.9809","193.4","216.95","879","60.0","38"
"06/09/12 13:07:47","124.9958","194.1","217.56","880","60.03","38"
"06/09/12 13:12:47","125.0108","189.4","217.83","860","60.03","39"
"06/09/12 13:17:48","125.0256","187.8","217.93","853","60.03","38"
"06/09/12 13:22:48","125.0401","187.3","217.8","847","60.03","38"
"06/09/12 13:27:49","125.0544","188.5","218.16","848","60.0","39"
"06/09/12 13:32:48","125.0688","190.8","217.77","867","60.03","39"
"06/09/12 13:37:48","125.0834","184.0","218.68","832","60.0","40"
"06/09/12 13:42:48","125.0978","182.7","217.12","828","60.03","40"
"06/09/12 13:47:49","125.1121","183.8","216.98","842","60.03","40"
"06/09/12 13:52:49","125.1262","180.8","217.22","825","60.0","40"
"06/09/12 13:57:48","125.1401","178.9","217.15","817","60.03","41"
"06/09/12 14:02:48","125.1542","180.3","218.34","818","60.03","41"
"06/09/12 14:07:48","125.1684","181.2","217.75","823","60.03","40"
"06/09/12 14:12:49","125.1822","173.0","217.49","781","60.0","40"
"06/09/12 14:17:48","125.1959","179.4","217.35","816","60.03","41"
"06/09/12 14:22:47","125.2096","175.7","216.96","803","60.0","41"
"06/09/12 14:27:48","125.2231","174.2","217.16","796","60.0","41"
"06/09/12 14:32:49","125.2364","161.2","216.69","742","60.0","41"
"06/09/12 14:37:47","125.2493","167.5","216.13","766","60.0","42"
"06/09/12 14:42:47","125.2621","162.9","216.43","742","60.0","42"
"06/09/12 14:47:48","125.2746","157.7","216.17","720","60.0","42"
"06/09/12 14:52:48","125.287","163.1","216.97","745","60.0","42"
"06/09/12 14:57:47","125.2995","167.0","216.51","766","60.03","42"
"06/09/12 15:02:47","125.3124","160.0","215.91","739","60.0","43"
"06/09/12 15:07:49","125.324","136.1","216.2","633","60.0","42"
"06/09/12 15:12:48","125.3338","122.6","215.12","582","60.0","42"
"06/09/12 15:17:47","125.344","138.3","215.48","636","60.03","42"
"06/09/12 15:22:49","125.3549","127.9","215.91","597","60.0","42"
"06/09/12 15:27:47","125.3632","85.1","214.42","416","60.03","41"
"06/09/12 15:32:48","125.3706","97.5","214.92","469","60.03","41"
"06/09/12 15:37:47","125.3785","113.4","214.71","540","60.0","41"
"06/09/12 15:42:49","125.3891","140.0","215.6","648","60.03","41"
"06/09/12 15:47:48","125.3994","124.5","216.37","584","60.0","41"
"06/09/12 15:52:48","125.4087","114.0","216.04","544","60.03","42"
"06/09/12 15:57:47","125.4165","90.2","214.65","442","60.0","41"
"06/09/12 16:02:48","125.424","106.1","216.25","504","60.03","40"
"06/09/12 16:07:49","125.4338","131.7","216.31","613","60.03","40"
"06/09/12 16:12:48","125.4433","114.4","214.95","541","60.03","39"
"06/09/12 16:17:47","125.4525","122.3","215.39","573","60.0","39"
"06/09/12 16:22:48","125.4616","116.8","216.19","554","60.03","38"
"06/09/12 16:27:48","125.4699","104.7","215.51","500","60.03","38"
"06/09/12 16:32:48","125.4786","112.8","215.78","535","60.03","38"
"06/09/12 16:37:48","125.4868","81.5","215.1","398","60.03","37"
"06/09/12 16:42:48","125.4943","105.3","215.09","503","60.0","37"
"06/09/12 16:47:48","125.5007","89.6","214.89","436","60.03","36"
"06/09/12 16:52:48","125.5078","106.7","215.27","510","60.0","36"
"06/09/12 16:57:48","125.5158","99.5","216.02","477","60.03","36"
"06/09/12 17:02:48","125.5231","89.5","215.9","436","60.0","35"
"06/09/12 17:07:49","125.5298","82.6","215.3","402","60.0","34"
"06/09/12 17:12:48","125.536","75.3","216.27","376","60.03","34"
"06/09/12 17:17:48","125.5418","72.4","215.61","362","60.03","33"
"06/09/12 17:22:48","125.5472","64.9","215.89","330","60.03","33"
"06/09/12 17:27:48","125.5521","63.5","214.89","325","60.03","32"
"06/09/12 17:32:49","125.5567","53.9","215.33","152","60.03","32"
"06/09/12 17:37:48","125.5605","45.2","214.16","168","60.03","31"
"06/09/12 17:42:47","125.5644","47.6","213.69","358","60.03","31"
"06/09/12 17:47:47","125.5681","39.5","213.51","327","60.0","30"
"06/09/12 17:52:48","125.5715","48.4","213.85","164","60.03","30"
"06/09/12 17:57:48","125.5746","32.7","213.54","251","60.0","29"
"06/09/12 18:02:49","125.5774","29.8","214.17","165","60.07","29"
"06/09/12 18:07:47","125.5799","34.9","213.75","187","60.0","29"
"06/09/12 18:12:48","125.5822","27.4","213.86","18","60.03","28"
"06/09/12 18:17:49","125.5842","22.2","214.23","303","60.0","28"
"06/09/12 18:22:48","125.586","28.3","212.98","190","60.03","28"
"06/09/12 18:27:47","125.5874","14.1","213.43","138","60.0","28"
"06/09/12 18:32:50","125.5888","11.9","214.08","26","60.03","27"
"06/09/12 18:37:49","125.5899","16.4","213.82","11","60.0","27"
"06/09/12 18:42:48","125.5909","15.2","213.65","22","60.0","27"
"06/09/12 18:47:49","125.5917","0.0","213.45","155","60.03","27"
"06/09/12 18:52:47","125.5924","12.2","213.34","1","60.0","27"
"06/09/12 18:57:48","125.593","14.6","213.28","119","60.0","27"
"06/09/12 19:02:49","125.5936","0.0","213.83","0","60.03","27"
"06/09/12 19:07:47","125.5941","10.9","213.42","91","60.03","26"
"06/09/12 19:12:48","125.5947","0.0","213.29","4","60.03","26"
"06/09/12 19:17:49","125.5952","0.0","213.4","0","60.0","26"
"06/09/12 19:22:49","125.5956","13.0","214.46","174","60.03","26"
"06/09/12 19:27:47","125.596","10.9","213.82","83","60.03","26"
"06/09/12 19:32:48","125.5964","0.0","213.6","0","60.0","26"
"06/09/12 19:37:48","125.5967","6.2","213.64","161","60.0","26"
"06/09/12 19:42:49","125.597","0.0","213.14","0","60.03","26"
"06/09/12 19:47:49","125.5972","7.9","213.62","0","60.0","26"
"06/09/12 19:52:48","125.5974","0.0","213.53","0","60.03","25"
"06/10/12 05:52:51","125.5983","0.0","213.02","0","60.03","21"
"06/10/12 06:07:06","125.5993","12.0","212.91","69","60.03","23"
"06/10/12 06:12:06","125.5998","14.7","213.69","2","60.0","23"
"06/10/12 06:17:07","125.6004","0.0","213.38","1","60.03","23"
"06/10/12 06:22:05","125.6012","10.5","212.72","3","60.03","23"
"06/10/12 06:27:06","125.6022","7.8","213.63","266","60.03","24"
"06/10/12 06:32:06","125.6032","15.9","213.24","4","60.03","24"
"06/10/12 06:37:07","125.6046","17.3","214.03","116","60.03","24"
"06/10/12 06:42:07","125.6061","23.1","213.21","216","60.0","24"
"06/10/12 06:47:05","125.6079","30.3","213.85","61","60.03","25"
"06/10/12 06:52:05","125.61","25.3","212.99","193","60.0","25"
"06/10/12 06:57:07","125.6124","28.0","213.87","283","60.03","25"
"06/10/12 07:02:06","125.615","41.2","213.81","160","60.03","26"
"06/10/12 07:07:06","125.6179","45.8","213.53","106","60.03","26"
"06/10/12 07:12:05","125.6212","50.4","214.1","384","60.0","26"
"06/10/12 07:17:06","125.6248","53.1","213.9","376","60.03","26"
"06/10/12 07:22:06","125.6248","62.7","214.28","165","60.0","27"
"06/10/12 07:27:06","125.6287","46.1","213.61","316","60.0","27"
"06/10/12 07:32:06","125.6326","43.3","213.86","393","60.03","27"
"06/10/12 07:37:06","125.6365","44.3","213.89","260","60.0","28"
"06/10/12 07:42:06","125.6403","38.7","214.19","360","60.03","28"
"06/10/12 07:47:07","125.6443","42.9","213.57","169","60.0","29"
"06/10/12 07:52:05","125.6483","52.3","214.64","87","60.0","29"
"06/10/12 07:57:05","125.6528","46.9","214.09","444","60.03","30"
"06/10/12 08:02:06","125.6581","86.7","214.9","423","60.0","30"
"06/10/12 08:07:06","125.665","91.8","215.27","444","60.0","31"
"06/10/12 08:12:07","125.6723","96.2","215.03","466","60.0","31"
"06/10/12 08:17:06","125.6799","96.8","215.66","467","60.0","32"
"06/10/12 08:22:06","125.6871","89.6","215.76","434","60.0","32"
"06/10/12 08:27:07","125.6944","93.8","215.71","453","60.0","32"
"06/10/12 08:32:05","125.7019","102.3","216.3","503","60.0","33"
"06/10/12 08:37:07","125.7103","111.8","215.68","526","60.03","33"
"06/10/12 08:42:06","125.7191","111.5","217.53","529","60.03","34"
"06/10/12 08:47:06","125.7275","104.9","216.06","497","60.0","34"
"06/10/12 08:52:06","125.7361","119.3","216.63","562","60.0","35"
"06/10/12 08:57:07","125.7459","126.2","217.08","595","60.03","35"
"06/10/12 09:07:06","125.7657","132.6","217.57","616","60.0","36"
"06/10/12 09:12:06","125.7762","137.6","216.9","634","60.0","36"
"06/10/12 09:17:07","125.787","140.5","216.88","653","60.03","36"
"06/10/12 09:22:07","125.7981","143.6","216.25","667","60.03","37"
"06/10/12 09:27:06","125.8093","146.4","217.12","671","60.03","37"
"06/10/12 09:32:06","125.8209","151.9","216.93","699","60.0","37"
"06/10/12 09:37:05","125.8328","154.7","217.24","712","60.0","38"
"06/10/12 09:42:07","125.8446","143.3","216.42","665","60.0","38"
"06/10/12 09:47:06","125.856","146.8","217.52","677","60.03","38"
"06/10/12 09:52:06","125.8677","151.6","217.04","702","60.03","38"
"06/10/12 09:57:06","125.8796","154.2","218.04","711","60.07","38"
"06/10/12 10:02:07","125.892","163.0","217.72","746","60.03","38"
"06/10/12 10:07:07","125.9049","168.9","218.28","768","60.0","38"
"06/10/12 10:12:06","125.9182","171.4","219.14","778","60.0","39"
"06/10/12 10:17:06","125.9316","173.3","218.37","785","60.03","39"
"06/10/12 10:22:07","125.9451","173.8","218.12","792","60.03","39"
"06/10/12 10:27:05","125.9586","172.8","217.87","782","60.03","40"
"06/10/12 10:32:06","125.9716","165.0","217.57","754","60.03","40"
"06/10/12 10:37:07","125.9848","169.5","217.39","776","60.0","40"
"06/10/12 10:42:06","125.9979","170.7","217.78","779","60.03","40"
"06/10/12 10:47:06","126.0113","175.6","217.57","801","60.0","41"
"06/10/12 10:52:07","126.0252","179.5","216.83","822","60.03","40"
"06/10/12 10:57:07","126.0392","179.6","217.26","821","60.03","41"
"06/10/12 11:02:07","126.0533","182.2","216.73","834","60.03","41"
"06/10/12 11:07:07","126.0676","183.9","217.38","839","60.03","42"
"06/10/12 11:12:07","126.0819","184.2","218.38","835","60.03","42"
"06/10/12 11:17:06","126.0963","182.1","217.5","825","60.0","42"
"06/10/12 11:22:07","126.1104","180.5","218.43","819","60.03","42"
"06/10/12 11:27:07","126.1246","181.9","218.61","818","60.0","42"
"06/10/12 11:32:07","126.139","186.0","218.02","845","60.03","43"
"06/10/12 11:37:07","126.1531","196.3","218.54","889","60.03","43"
"06/10/12 11:42:06","126.1682","187.2","217.45","849","60.0","43"
"06/10/12 11:47:07","126.1831","193.3","217.82","875","60.03","43"
"06/10/12 11:52:06","126.1981","195.3","217.66","890","60.03","44"
"06/10/12 11:57:07","126.2134","195.1","218.44","886","60.0","44"
"06/10/12 12:02:07","126.2273","71.8","215.09","362","60.0","43"
"06/10/12 12:07:07","126.2403","195.6","219.0","886","60.0","43"
"06/10/12 12:12:06","126.2555","196.6","218.73","891","60.03","43"
"06/10/12 12:17:06","126.2708","195.1","218.6","884","60.03","43"
"06/10/12 12:22:07","126.2861","195.9","218.63","881","60.0","43"
"06/10/12 12:27:05","126.3013","196.2","217.97","877","60.03","43"
"06/10/12 12:32:06","126.3165","195.1","217.97","880","60.03","44"
"06/10/12 12:37:06","126.3314","195.7","218.39","884","60.0","44"
"06/10/12 12:42:06","126.3466","195.6","218.22","881","60.03","45"
"06/10/12 12:47:05","126.3618","195.6","219.21","883","60.03","44"
"06/10/12 12:52:06","126.3771","195.8","218.3","886","60.03","45"
"06/10/12 12:57:07","126.3923","194.8","218.6","881","60.03","46"
"06/10/12 13:02:06","126.4068","174.2","218.5","788","60.0","46"
"06/10/12 13:07:05","126.4214","195.8","218.74","889","60.0","46"
"06/10/12 13:12:06","126.4359","195.6","218.46","878","60.0","47"
"06/10/12 13:17:06","126.4511","194.4","216.6","884","60.03","47"
"06/10/12 13:22:07","126.4664","195.6","218.18","884","60.0","48"
"06/10/12 13:27:06","126.4801","195.0","217.45","885","60.03","48"
"06/10/12 13:32:06","126.4948","195.7","217.95","879","60.03","48"
"06/10/12 13:37:07","126.5102","195.3","217.07","885","60.03","48"
"06/10/12 13:42:06","126.5252","193.6","217.78","876","60.03","48"
"06/10/12 13:47:06","126.5399","193.2","217.96","868","60.0","48"
"06/10/12 13:52:06","126.5516","193.0","216.88","880","60.03","46"
"06/10/12 13:57:07","126.5665","190.6","216.7","866","60.0","46"
"06/10/12 14:02:06","126.5781","187.2","217.2","846","60.03","45"
"06/10/12 14:07:07","126.5922","186.9","217.23","847","60.03","45"
"06/10/12 14:12:06","126.6063","188.3","216.61","856","60.03","45"
"06/10/12 14:17:06","126.6205","182.2","217.17","826","60.0","45"
"06/10/12 14:22:07","126.6347","182.5","217.27","825","60.0","44"
"06/10/12 14:27:07","126.6476","127.5","215.67","605","60.0","44"
"06/10/12 14:32:06","126.6537","47.9","214.49","369","60.0","43"
"06/10/12 14:37:06","126.6623","55.6","214.21","327","60.03","42"
"06/10/12 14:42:06","126.6742","189.9","217.29","863","60.03","43"
"06/10/12 14:47:07","126.6877","75.5","214.65","372","60.0","43"
"06/10/12 14:52:07","126.693","196.0","217.29","885","60.03","42"
"06/10/12 14:57:06","126.7023","33.9","213.83","91","60.03","42"
"06/10/12 15:02:06","126.7147","165.6","217.39","757","60.03","43"
"06/10/12 15:07:07","126.7275","162.3","216.81","743","60.03","43"
"06/10/12 15:12:07","126.7398","157.2","216.17","725","60.03","43"
"06/10/12 15:17:06","126.7519","152.9","216.8","709","60.0","43"
"06/10/12 15:22:07","126.7637","151.2","216.82","696","60.03","43"
"06/10/12 15:27:06","126.7752","146.9","215.82","683","60.03","43"
"06/10/12 15:32:07","126.7867","145.3","216.46","674","60.03","43"
"06/10/12 15:37:06","126.7978","141.7","216.18","659","59.96","43"
"06/10/12 15:42:06","126.8089","141.1","216.33","657","60.07","43"
"06/10/12 15:47:06","126.8196","135.9","216.18","632","60.03","43"
"06/10/12 15:52:06","126.8301","134.3","216.19","625","60.0","43"
"06/10/12 15:57:06","126.8401","133.3","216.16","622","60.03","43"
"06/10/12 16:02:07","126.8502","126.2","216.66","592","60.0","42"
"06/10/12 16:07:07","126.86","124.5","216.35","581","60.03","42"
"06/10/12 16:12:07","126.8695","119.5","216.45","560","60.0","42"
"06/10/12 16:17:07","126.8789","118.5","215.87","564","60.03","41"
"06/10/12 16:22:06","126.8879","118.4","215.64","555","60.03","41"
"06/10/12 16:27:06","126.8971","114.2","216.42","543","60.03","41"
"06/10/12 16:32:07","126.9054","66.8","215.59","336","60.03","41"
"06/10/12 16:37:07","126.9116","93.0","215.97","445","60.0","40"
"06/10/12 16:42:06","126.9189","13.9","214.19","31","60.03","40"
"06/10/12 16:47:07","126.9244","90.9","215.36","442","60.0","39"
"06/10/12 16:52:06","126.9305","90.3","215.8","439","60.03","39"
"06/10/12 16:57:06","126.9373","84.8","215.17","412","60.03","38"
"06/10/12 17:02:07","126.9437","80.5","215.43","398","60.03","38"
"06/10/12 17:07:06","126.9499","79.9","215.75","390","60.0","38"
"06/10/12 17:12:06","126.9558","73.8","215.16","370","60.03","38"
"06/10/12 17:17:07","126.9614","68.7","215.07","342","60.03","38"
"06/10/12 17:22:07","126.9666","64.3","216.03","328","60.03","38"
"06/10/12 17:27:07","126.9715","62.0","215.7","321","60.0","38"
"06/10/12 17:32:06","126.9753","57.4","213.87","143","60.0","38"
"06/10/12 17:37:06","126.9791","42.9","213.36","110","60.03","37"
"06/10/12 17:42:06","126.983","50.1","214.39","229","60.03","37"
"06/10/12 17:47:06","126.9867","42.7","214.08","107","60.03","37"
"06/10/12 17:52:06","126.9902","48.8","213.76","99","60.03","37"
"06/10/12 17:57:08","126.9935","35.7","214.35","124","60.07","37"
"06/10/12 18:02:07","126.9965","40.2","213.5","243","60.03","37"
"06/10/12 18:07:07","126.9991","33.2","213.46","68","60.03","36"
"06/10/12 18:12:07","127.0013","32.1","214.51","248","60.03","36"
"06/10/12 18:17:07","127.0034","17.2","213.66","34","60.03","36"
"06/10/12 18:22:06","127.0052","20.2","213.9","14","60.03","36"
"06/10/12 18:27:06","127.0068","19.5","214.15","200","60.03","35"
"06/10/12 18:32:07","127.0082","14.9","212.98","65","60.03","35"
"06/10/12 18:37:06","127.0094","12.7","214.16","42","60.03","35"
"06/10/12 18:42:06","127.0104","16.9","213.24","12","60.03","35"
"06/10/12 18:47:06","127.0114","11.4","214.22","12","60.07","35"
"06/10/12 18:52:07","127.0123","14.4","213.89","29","60.0","34"
"06/10/12 18:57:06","127.0131","12.7","214.72","100","60.03","34"
"06/10/12 19:02:07","127.0138","14.0","212.89","54","60.0","34"
"06/10/12 19:07:06","127.0145","15.1","212.72","1","60.03","34"
"06/10/12 19:12:07","127.0151","0.0","213.18","0","60.03","33"
"06/10/12 19:17:07","127.0157","12.3","213.42","0","60.03","33"
"06/10/12 19:22:08","127.0162","14.7","212.28","4","60.03","33"
"06/10/12 19:27:08","127.0168","15.0","213.3","0","60.03","33"
"06/10/12 19:32:06","127.0175","13.7","213.26","6","60.03","33"
"06/10/12 19:37:07","127.0182","11.8","213.13","68","60.03","32"
"06/10/12 19:42:06","127.0187","0.0","213.39","0","60.03","32"
"06/10/12 19:47:07","127.0191","0.0","212.99","0","60.07","32"
"06/10/12 19:52:07","127.0193","12.9","213.01","108","60.03","32"
"06/11/12 06:17:07","127.0208","15.4","213.4","82","60.03","23"
"06/11/12 06:22:07","127.0216","10.7","212.94","15","60.0","23"
"06/11/12 06:27:07","127.0227","23.8","213.21","201","60.0","24"
"06/11/12 06:32:08","127.0241","17.1","214.98","160","60.0","24"
"06/11/12 06:37:06","127.0249","0.0","214.85","259","60.03","25"
"06/11/12 06:42:07","127.0258","32.1","214.27","162","60.03","25"
"06/11/12 06:47:07","127.0279","26.2","214.74","64","60.03","25"
"06/11/12 06:52:06","127.0306","40.1","215.28","123","60.0","26"
"06/11/12 06:57:07","127.0338","44.7","215.48","251","60.0","26"
"06/11/12 07:02:08","127.0377","44.0","215.36","261","60.03","27"
"06/11/12 07:07:06","127.0415","55.9","213.4","259","60.0","28"
"06/11/12 07:12:07","127.0437","12.8","213.26","54","60.0","27"
"06/11/12 07:17:07","127.0445","14.7","212.78","18","60.0","27"
"06/11/12 07:22:07","127.046","21.4","212.2","33","60.0","26"
"06/11/12 07:27:07","127.0472","13.6","211.99","0","60.03","26"
"06/11/12 07:32:06","127.0482","13.1","212.8","106","60.03","25"
"06/11/12 07:37:07","127.051","48.6","213.61","450","60.0","25"
"06/11/12 07:42:08","127.0555","31.4","213.42","178","60.03","26"
"06/11/12 07:47:08","127.0579","47.6","215.4","119","60.0","26"
"06/11/12 07:52:07","127.0618","53.5","216.16","381","60.03","26"
"06/11/12 07:57:07","127.0643","16.4","215.28","39","60.0","25"
"06/11/12 08:02:07","127.0654","11.7","212.77","122","60.0","25"
"06/11/12 08:07:08","127.0666","35.3","214.72","147","60.03","25"
"06/11/12 08:12:08","127.0685","13.6","214.11","56","60.0","24"
"06/11/12 08:17:08","127.0701","0.0","213.77","0","60.0","24"
"06/11/12 08:22:07","127.0705","0.0","211.93","0","60.03","24"
"06/11/12 08:27:08","127.071","15.4","212.01","0","60.0","23"
"06/11/12 08:32:06","127.0723","20.2","213.37","203","60.0","23"
"06/11/12 08:37:06","127.0733","16.6","212.8","38","60.0","23"
"06/11/12 08:42:07","127.0745","1.1","212.95","0","60.0","23"
"06/11/12 08:47:07","127.0751","0.0","214.98","0","60.0","22"
"06/11/12 08:52:06","127.0757","14.0","214.45","29","60.0","22"
"06/11/12 08:57:06","127.0764","6.0","214.69","235","60.07","22"
"06/11/12 09:02:07","127.0776","26.6","214.46","289","60.03","22"
"06/11/12 09:07:07","127.0803","48.5","214.89","140","60.0","23"
"06/11/12 09:12:08","127.084","58.9","214.15","257","60.03","23"
"06/11/12 09:17:08","127.0879","57.9","213.24","155","60.0","23"
"06/11/12 09:22:06","127.0918","56.4","214.35","105","60.0","23"
"06/11/12 09:27:07","127.0956","53.4","212.89","389","60.0","24"
"06/11/12 09:32:07","127.0985","37.2","215.24","226","60.03","24"
"06/11/12 09:37:06","127.1014","32.4","214.38","117","60.03","24"
"06/11/12 09:42:06","127.1056","84.9","216.56","413","60.0","24"
"06/11/12 09:47:07","127.1142","163.0","217.27","749","59.96","25"
"06/11/12 09:52:07","127.1257","150.9","217.15","688","60.0","26"
"06/11/12 09:57:08","127.1319","97.4","215.32","472","60.03","26"
"06/11/12 10:02:06","127.144","186.8","218.0","848","60.03","28"
"06/11/12 10:07:06","127.1545","179.2","217.41","819","60.0","29"
"06/11/12 10:12:07","127.1674","145.4","217.23","668","60.03","30"
"06/11/12 10:17:06","127.1773","85.6","215.37","420","60.0","30"
"06/11/12 10:22:06","127.1852","94.1","216.32","451","59.96","30"
"06/11/12 10:27:07","127.1933","72.6","215.76","365","60.03","30"
"06/11/12 10:32:08","127.199","71.3","215.03","361","60.0","31"
"06/11/12 10:37:08","127.206","80.2","214.63","392","60.0","31"
"06/11/12 10:42:08","127.2132","93.1","214.89","451","60.0","31"
"06/11/12 10:47:08","127.2231","195.5","217.48","880","60.0","32"
"06/11/12 10:52:07","127.2321","65.2","215.09","331","60.03","32"
"06/11/12 10:57:07","127.2401","193.8","216.76","894","60.07","33"
"06/11/12 11:02:07","127.2498","87.7","215.7","426","60.03","33"
"06/11/12 11:07:08","127.261","195.5","216.82","895","60.03","34"
"06/11/12 11:12:07","127.2727","156.1","219.79","711","60.03","35"
"06/11/12 11:17:07","127.2854","168.4","217.68","771","60.03","35"
"06/11/12 11:22:08","127.299","167.1","217.19","765","60.03","36"
"06/11/12 11:27:08","127.3108","143.8","216.76","664","60.0","37"
"06/11/12 11:32:07","127.323","183.9","218.52","835","60.0","38"
"06/11/12 11:37:07","127.336","119.0","216.57","562","60.03","39"
"06/11/12 11:42:07","127.3486","147.4","216.51","679","60.0","40"
"06/11/12 11:47:07","127.3626","127.1","216.32","595","60.0","41"
"06/11/12 11:52:07","127.3747","196.4","217.91","887","60.03","41"
"06/11/12 11:57:08","127.3874","195.1","217.46","882","60.03","42"
"06/11/12 12:02:07","127.402","168.7","217.21","766","60.0","42"
"06/11/12 12:07:06","127.4157","194.9","215.82","889","60.03","42"
"06/11/12 12:12:07","127.4287","193.4","218.07","874","60.0","42"
"06/11/12 12:17:07","127.4433","167.0","217.05","759","60.0","42"
"06/11/12 12:22:08","127.4574","149.4","217.17","688","60.0","42"
"06/11/12 12:27:07","127.4711","197.1","217.52","886","60.03","43"
"06/11/12 12:32:08","127.4865","196.2","219.09","881","60.0","43"
"06/11/12 12:37:08","127.5002","176.6","218.01","798","60.0","43"
"06/11/12 12:42:08","127.5151","196.6","218.39","882","60.0","43"
"06/11/12 12:47:08","127.528","161.7","216.39","746","60.0","43"
"06/11/12 12:52:08","127.5388","114.2","214.06","546","60.0","43"
"06/11/12 12:57:06","127.5522","195.1","217.2","883","60.03","43"
"06/11/12 13:02:07","127.5663","150.2","220.33","683","60.03","44"
"06/11/12 13:07:07","127.5783","194.1","218.15","874","60.03","44"
"06/11/12 13:12:07","127.5934","195.9","218.02","881","60.03","45"
"06/11/12 13:17:08","127.6059","194.9","218.14","881","60.0","43"
"06/11/12 13:22:08","127.6184","195.1","217.24","885","60.03","43"
"06/11/12 13:27:07","127.6321","195.2","217.64","884","60.03","42"
"06/11/12 13:32:07","127.6474","195.8","216.95","888","60.03","42"
"06/11/12 13:37:08","127.6627","195.7","217.59","886","60.0","42"
"06/11/12 13:42:07","127.6769","195.8","216.6","887","60.03","42"
"06/11/12 13:47:08","127.6921","195.5","217.76","885","60.03","42"
"06/11/12 13:52:06","127.7073","196.0","217.31","892","60.0","41"
"06/11/12 13:57:06","127.7226","195.8","217.01","883","60.03","42"
"06/11/12 14:02:07","127.7369","195.9","216.96","888","60.0","41"
"06/11/12 14:07:08","127.7518","187.8","216.61","857","60.03","42"
"06/11/12 14:12:07","127.766","174.0","217.26","789","60.0","42"
"06/11/12 14:17:08","127.7798","174.3","216.15","795","60.0","42"
"06/11/12 14:22:07","127.7944","189.2","217.27","860","60.0","42"
"06/11/12 14:27:06","127.8089","182.2","216.96","828","60.03","42"
"06/11/12 14:32:07","127.8233","182.2","216.51","835","60.03","42"
"06/11/12 14:37:08","127.8373","179.6","216.53","818","60.03","42"
"06/11/12 14:42:06","127.8512","177.0","216.99","805","60.0","42"
"06/11/12 14:47:07","127.8648","173.5","216.09","798","60.0","42"
"06/11/12 14:52:07","127.8781","170.4","216.67","784","60.07","43"
"06/11/12 14:57:07","127.8911","163.2","216.57","750","60.0","43"
"06/11/12 15:02:07","127.9036","161.7","212.37","760","60.03","43"
"06/11/12 15:07:08","127.9162","159.4","215.92","738","60.03","43"
"06/11/12 15:12:07","127.9285","156.9","215.69","725","60.0","44"
"06/11/12 15:17:06","127.9407","155.7","216.2","723","60.0","44"
"06/11/12 15:22:06","127.9528","154.0","217.32","708","60.0","43"
"06/11/12 15:27:07","127.9647","151.9","217.01","700","60.0","43"
"06/11/12 15:32:07","127.9764","148.3","216.4","686","60.0","43"
"06/11/12 15:37:07","127.9878","145.3","216.18","673","60.0","43"
"06/11/12 15:42:07","127.9991","142.2","216.18","659","60.0","42"
"06/11/12 15:47:06","128.01","139.5","216.44","652","60.03","42"
"06/11/12 15:52:07","128.0207","137.3","216.19","635","60.0","42"
"06/11/12 15:57:08","128.0312","132.3","216.69","615","60.03","41"
"06/11/12 16:02:08","128.0414","135.7","215.9","637","60.03","40"
"06/11/12 16:07:08","128.0517","128.7","214.52","607","60.0","40"
"06/11/12 16:12:07","128.0621","130.0","215.06","610","60.03","39"
"06/11/12 16:17:07","128.0726","128.1","215.43","598","60.0","39"
"06/11/12 16:22:06","128.081","140.2","214.14","657","60.03","38"
"06/11/12 16:27:07","128.0864","56.2","215.21","142","60.0","36"
"06/11/12 16:32:07","128.0915","48.4","217.83","247","60.0","35"
"06/11/12 16:37:07","128.1009","137.9","216.5","640","60.0","35"
"06/11/12 16:42:08","128.1057","36.9","215.11","232","60.0","34"
"06/11/12 16:47:07","128.1128","125.3","216.97","587","60.03","34"
"06/11/12 16:52:07","128.12","36.6","215.71","92","60.03","34"
"06/11/12 16:57:07","128.1227","31.3","211.35","127","60.0","32"
"06/11/12 17:02:07","128.1286","70.2","213.8","353","60.03","32"
"06/11/12 17:07:07","128.1359","112.1","217.0","530","60.0","32"
"06/11/12 17:12:07","128.1419","36.6","214.56","271","60.0","32"
"06/11/12 17:17:07","128.1443","15.6","213.03","16","60.0","31"
"06/11/12 17:22:07","128.146","27.3","213.7","250","60.03","30"
"06/11/12 17:27:07","128.1513","44.2","216.14","372","60.03","30"
"06/11/12 17:32:08","128.1556","16.2","213.87","185","60.03","30"
"06/11/12 17:37:08","128.159","60.5","215.39","332","60.03","29"
"06/11/12 17:42:07","128.1629","55.8","214.08","301","60.0","29"
"06/11/12 17:47:07","128.1667","49.7","213.63","332","60.0","29"
"06/11/12 17:52:07","128.1705","27.9","214.93","73","60.03","28"
"06/11/12 17:57:08","128.1726","25.2","216.27","195","60.03","27"
"06/11/12 18:02:08","128.1742","14.3","215.33","14","60.0","27"
"06/11/12 18:07:07","128.1752","19.4","213.71","151","60.0","26"
"06/11/12 18:12:07","128.1762","13.5","213.08","2","60.0","25"
"06/11/12 18:17:07","128.1774","14.2","213.67","114","60.03","25"
"06/11/12 18:22:07","128.1786","14.1","213.5","71","60.0","24"
"06/11/12 18:27:08","128.1798","16.0","213.06","1","60.0","24"
"06/11/12 18:32:08","128.1812","17.1","213.82","31","60.03","24"
"06/11/12 18:37:07","128.1822","2.7","213.46","226","60.0","24"
"06/11/12 18:42:06","128.1829","13.4","213.56","56","60.0","23"
"06/11/12 18:47:06","128.1839","16.9","213.78","145","60.0","24"
"06/11/12 18:52:06","128.1851","21.6","213.32","289","60.03","23"
"06/11/12 18:57:07","128.1866","23.3","213.97","87","60.0","24"
"06/11/12 19:02:08","128.1881","25.7","213.78","236","60.0","24"
"06/11/12 19:07:07","128.1895","27.0","214.29","220","60.0","24"
"06/11/12 19:12:08","128.1909","17.7","213.48","234","60.03","24"
"06/11/12 19:17:07","128.1919","13.8","212.57","3","60.0","23"
"06/11/12 19:22:06","128.1927","11.1","213.71","18","60.03","23"
"06/11/12 19:27:07","128.1933","12.9","213.67","21","60.03","23"
"06/11/12 19:32:08","128.1939","7.7","214.46","0","60.0","23"
"06/11/12 19:37:07","128.1944","6.3","213.77","145","60.0","23"
"06/11/12 19:42:08","128.1949","13.5","215.41","17","60.03","22"
"06/11/12 19:47:07","128.1954","0.0","213.3","0","60.0","22"
"06/11/12 19:52:08","128.1958","0.0","213.02","0","60.0","22"
"06/11/12 19:57:08","128.1961","0.0","213.83","0","60.0","22"
"06/11/12 20:02:08","128.1964","14.0","213.22","0","60.03","22"
"06/12/12 06:17:11","128.1975","0.0","214.2","206","60.0","13"
"06/12/12 06:22:07","128.1978","11.1","214.35","5","60.03","13"
"06/12/12 06:37:08","128.1979","0.0","213.28","0","60.0","11"
"06/12/12 06:42:10","128.1979","6.6","212.7","0","60.03","11"
"06/12/12 06:47:10","128.1983","0.6","213.16","0","60.03","12"
"06/12/12 06:52:08","128.1987","12.8","213.42","70","60.03","12"
"06/12/12 06:57:08","128.1996","12.4","212.57","12","60.03","12"
"06/12/12 07:02:08","128.2009","16.1","212.81","90","60.03","12"
"06/12/12 07:07:08","128.2018","14.8","212.48","21","60.03","12"
"06/12/12 07:12:07","128.2029","26.4","211.83","121","60.03","12"
"06/12/12 07:17:07","128.2038","0.0","213.76","0","60.0","13"
"06/12/12 07:22:08","128.2043","0.0","213.2","196","60.03","13"
"06/12/12 07:27:08","128.2055","24.0","215.17","86","60.0","13"
"06/12/12 07:32:08","128.2068","16.1","214.41","4","60.03","13"
"06/12/12 07:37:08","128.2086","15.4","214.8","89","60.03","12"
"06/12/12 07:42:07","128.2101","12.9","215.04","97","60.03","12"
"06/12/12 07:47:07","128.2117","12.8","215.12","7","60.03","12"
"06/12/12 07:52:07","128.2134","32.9","214.99","159","60.0","12"
"06/12/12 07:57:07","128.216","30.8","215.71","269","60.0","12"
"06/12/12 08:02:08","128.2192","41.9","215.12","308","60.03","13"
"06/12/12 08:07:07","128.2229","68.6","215.1","347","60.03","13"
"06/12/12 08:12:07","128.229","103.7","216.02","493","60.03","13"
"06/12/12 08:17:08","128.2364","130.5","217.36","609","60.0","14"
"06/12/12 08:22:07","128.2442","56.3","215.89","154","60.0","14"
"06/12/12 08:27:08","128.2532","109.5","217.14","513","60.03","15"
"06/12/12 08:32:08","128.2612","54.0","216.45","389","60.0","15"
"06/12/12 08:37:08","128.268","148.4","217.51","687","60.03","15"
"06/12/12 08:42:07","128.2779","101.2","217.66","482","60.0","15"
"06/12/12 08:47:08","128.2869","130.7","216.77","610","60.03","15"
"06/12/12 08:52:07","128.2956","94.8","216.38","458","60.03","16"
"06/12/12 08:57:07","128.305","124.9","217.07","582","60.03","16"
"06/12/12 09:02:08","128.3131","101.0","216.23","484","60.0","16"
"06/12/12 09:07:08","128.3203","86.6","216.48","419","60.03","15"
"06/12/12 09:12:08","128.3282","115.5","215.58","544","60.0","15"
"06/12/12 09:17:07","128.3375","144.3","216.63","670","60.03","15"
"06/12/12 09:22:07","128.35","161.9","217.87","735","60.03","17"
"06/12/12 09:27:07","128.3617","131.4","216.24","612","60.0","17"
"06/12/12 09:32:07","128.3717","133.4","217.19","622","60.0","17"
"06/12/12 09:37:07","128.3836","116.6","215.79","552","60.0","17"
"06/12/12 09:42:08","128.3943","151.8","217.12","695","60.0","17"
"06/12/12 09:47:08","128.4049","189.3","217.14","859","60.0","17"
"06/12/12 09:52:08","128.4185","196.0","216.6","903","60.07","18"
"06/12/12 09:57:08","128.4323","101.4","217.57","480","60.0","18"
"06/12/12 10:02:08","128.4439","93.7","216.88","457","60.07","18"
"06/12/12 10:07:08","128.4522","87.7","216.68","428","60.03","17"
"06/12/12 10:12:07","128.463","103.2","216.55","493","60.03","17"
"06/12/12 10:17:08","128.4734","158.5","217.76","734","60.0","18"
"06/12/12 10:22:08","128.4844","103.1","216.01","498","60.03","18"
"06/12/12 10:27:09","128.4937","138.2","217.5","630","60.0","17"
"06/12/12 10:32:07","128.5048","64.8","215.12","330","60.0","17"
"06/12/12 10:37:07","128.5155","46.9","215.39","429","60.0","17"
"06/12/12 10:42:07","128.5271","66.2","216.02","333","60.03","18"
"06/12/12 10:47:09","128.5397","194.3","219.54","879","60.0","18"
"06/12/12 10:52:08","128.5541","195.1","218.59","872","60.0","19"
"06/12/12 10:57:08","128.5667","93.2","216.34","448","60.07","19"
"06/12/12 11:02:07","128.5796","190.6","219.43","860","60.0","19"
