"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/12/12 11:07:07","128.5925","187.4","218.5","820","60.0","19"
"06/12/12 11:12:07","128.6054","192.0","219.06","862","60.0","19"
"06/12/12 11:17:08","128.6193","195.7","218.59","886","60.0","20"
"06/12/12 11:22:08","128.6339","191.4","218.68","879","60.0","20"
"06/12/12 11:27:08","128.6472","192.7","218.78","878","60.03","20"
"06/12/12 11:32:07","128.6608","191.7","217.59","872","60.0","20"
"06/12/12 11:37:08","128.6742","156.5","216.42","725","60.03","19"
"06/12/12 11:42:08","128.6878","190.6","218.53","872","60.0","20"
"06/12/12 11:47:08","128.7022","193.1","218.57","872","60.0","20"
"06/12/12 11:52:07","128.7166","152.9","216.77","703","60.03","21"
"06/12/12 11:57:07","128.7302","192.4","218.0","870","60.03","20"
"06/12/12 12:02:08","128.7425","192.4","218.52","871","60.0","20"
"06/12/12 12:07:07","128.7575","195.6","218.66","854","60.0","21"
"06/12/12 12:12:07","128.771","196.0","219.0","882","60.0","21"
"06/12/12 12:17:07","128.7862","192.4","217.97","854","60.03","21"
"06/12/12 12:22:07","128.8014","195.7","218.06","883","60.03","21"
"06/12/12 12:27:07","128.8166","194.8","217.51","888","60.0","21"
"06/12/12 12:32:07","128.831","194.1","218.78","881","60.0","20"
"06/12/12 12:37:07","128.8461","196.7","218.07","879","60.0","21"
"06/12/12 12:42:07","128.8612","168.7","217.16","767","60.03","22"
"06/12/12 12:47:08","128.8765","197.3","218.85","891","60.03","22"
"06/12/12 12:52:08","128.8918","195.9","218.73","858","60.0","22"
"06/12/12 12:57:08","128.907","195.2","218.21","883","60.0","22"
"06/12/12 13:02:07","128.9221","196.0","218.66","881","60.03","22"
"06/12/12 13:07:09","128.9375","196.3","218.67","889","60.0","23"
"06/12/12 13:12:07","128.9524","40.0","215.11","275","60.03","23"
"06/12/12 13:17:07","128.9657","197.1","218.77","879","60.0","23"
"06/12/12 13:22:08","128.9804","196.8","218.63","890","60.03","23"
"06/12/12 13:27:09","128.9958","197.0","218.04","885","60.0","24"
"06/12/12 13:32:07","129.011","196.7","218.01","882","59.96","24"
"06/12/12 13:37:08","129.0265","197.1","218.08","895","60.0","24"
"06/12/12 13:42:08","129.0418","196.9","217.3","888","60.03","24"
"06/12/12 13:47:07","129.0571","197.0","218.02","884","60.0","25"
"06/12/12 13:52:08","129.0725","195.7","217.82","890","60.0","24"
"06/12/12 13:57:08","129.0878","196.0","216.83","892","60.03","25"
"06/12/12 14:02:08","129.1031","196.4","218.97","887","60.03","24"
"06/12/12 14:07:07","129.1184","197.1","218.08","887","60.03","24"
"06/12/12 14:12:07","129.1337","195.1","218.87","875","60.03","24"
"06/12/12 14:17:08","129.1473","196.0","218.76","886","60.03","25"
"06/12/12 14:22:07","129.1625","196.6","219.51","877","60.03","25"
"06/12/12 14:27:07","129.1779","196.0","219.17","885","60.03","25"
"06/12/12 14:32:07","129.1924","196.9","220.43","883","60.03","26"
"06/12/12 14:37:08","129.2075","194.4","219.64","878","60.0","26"
"06/12/12 14:42:07","129.2225","192.7","219.3","865","60.03","26"
"06/12/12 14:47:07","129.2373","188.9","219.54","853","60.03","26"
"06/12/12 14:52:08","129.252","185.5","218.95","841","60.03","26"
"06/12/12 14:57:08","129.2663","183.6","218.1","830","60.03","26"
"06/12/12 15:02:07","129.2804","180.3","218.57","819","60.03","26"
"06/12/12 15:07:07","129.2945","177.4","217.02","811","60.0","26"
"06/12/12 15:12:07","129.3082","175.5","217.15","797","60.0","26"
"06/12/12 15:17:08","129.3218","171.6","217.26","787","60.03","26"
"06/12/12 15:22:08","129.3351","169.7","218.42","776","60.03","26"
"06/12/12 15:27:08","129.3482","165.9","216.85","764","60.03","26"
"06/12/12 15:32:07","129.361","162.6","216.6","746","60.03","26"
"06/12/12 15:37:08","129.3735","159.4","216.38","736","60.07","25"
"06/12/12 15:42:08","129.3859","157.3","216.34","722","60.03","25"
"06/12/12 15:47:07","129.398","153.7","216.36","709","60.03","25"
"06/12/12 15:52:08","129.4098","150.0","216.94","688","60.03","24"
"06/12/12 15:57:08","129.4214","146.8","217.21","678","60.03","24"
"06/12/12 16:02:09","129.4325","142.3","216.13","663","60.07","24"
"06/12/12 16:07:07","129.4434","139.2","216.29","651","60.03","24"
"06/12/12 16:12:07","129.4541","135.5","216.57","628","60.03","24"
"06/12/12 16:17:09","129.4646","131.1","215.96","615","60.03","24"
"06/12/12 16:22:07","129.4746","127.3","216.08","594","60.03","24"
"06/12/12 16:27:08","129.4844","123.0","215.77","579","60.03","24"
"06/12/12 16:32:08","129.4938","118.0","215.4","560","60.03","24"
"06/12/12 16:37:08","129.5028","113.6","216.28","541","60.03","24"
"06/12/12 16:42:08","129.5115","109.9","215.78","518","60.03","24"
"06/12/12 16:47:07","129.5199","105.4","216.22","506","60.03","24"
"06/12/12 16:52:07","129.528","100.9","215.4","485","60.03","24"
"06/12/12 16:57:08","129.5357","96.9","216.1","467","60.03","24"
"06/12/12 17:02:09","129.5431","92.7","215.97","447","60.03","23"
"06/12/12 17:07:09","129.5501","88.0","215.35","427","60.03","23"
"06/12/12 17:12:07","129.5567","83.4","215.38","411","60.03","23"
"06/12/12 17:17:07","129.5631","79.2","215.26","391","60.03","22"
"06/12/12 17:22:09","129.5691","74.3","214.72","370","60.07","22"
"06/12/12 17:27:07","129.5747","70.0","215.51","352","60.03","22"
"06/12/12 17:32:08","129.5798","64.7","214.76","332","60.07","22"
"06/12/12 17:37:08","129.5846","47.9","214.12","357","60.07","21"
"06/12/12 17:42:08","129.5884","42.8","214.43","204","60.07","22"
"06/12/12 17:47:08","129.5923","41.8","215.72","388","60.03","22"
"06/12/12 17:52:07","129.596","51.2","214.75","323","60.07","21"
"06/12/12 17:57:08","129.5995","36.0","215.69","344","60.03","21"
"06/12/12 18:02:07","129.6026","43.5","215.04","127","60.07","21"
"06/12/12 18:07:07","129.6054","28.9","214.51","241","60.0","21"
"06/12/12 18:12:07","129.6077","34.0","215.08","166","60.03","20"
"06/12/12 18:17:07","129.6099","23.3","214.84","42","60.03","20"
"06/12/12 18:22:07","129.6118","16.3","214.68","198","60.07","20"
"06/12/12 18:27:07","129.6134","23.5","214.69","26","60.07","20"
"06/12/12 18:32:08","129.6146","15.5","214.2","3","60.07","20"
"06/12/12 18:37:07","129.6158","15.5","214.58","269","60.03","20"
"06/12/12 18:42:08","129.6166","3.7","213.98","0","60.03","19"
"06/12/12 18:47:08","129.6174","0.0","214.25","0","60.07","19"
"06/12/12 18:52:09","129.6179","0.0","214.34","0","60.03","19"
"06/12/12 18:57:08","129.6185","0.0","214.38","0","60.07","19"
"06/12/12 19:02:08","129.6189","0.0","213.01","0","60.03","19"
"06/12/12 19:07:08","129.6194","14.0","213.49","11","60.03","19"
"06/12/12 19:12:07","129.6198","13.4","213.41","5","60.07","19"
"06/12/12 19:17:07","129.6202","0.0","213.28","0","60.03","18"
"06/12/12 19:22:08","129.6205","0.0","213.66","0","60.03","18"
"06/12/12 19:27:09","129.6209","0.0","213.9","219","60.03","18"
"06/12/12 19:32:07","129.6212","0.0","214.2","0","60.03","18"
"06/12/12 19:37:07","129.6215","0.0","214.28","0","60.03","18"
"06/12/12 19:42:09","129.6217","11.6","214.21","8","60.03","18"
"06/12/12 19:47:07","129.622","0.0","215.05","0","60.03","18"
"06/12/12 19:57:08","129.6223","0.0","214.11","0","60.03","18"
"06/13/12 05:52:15","129.6225","12.7","213.16","0","60.07","10"
"06/13/12 05:57:09","129.6228","0.0","213.95","0","60.0","11"
"06/13/12 06:02:10","129.6231","0.0","213.52","0","60.0","11"
"06/13/12 06:07:09","129.6234","0.0","213.23","0","60.03","12"
"06/13/12 06:12:07","129.6238","0.0","214.14","0","60.03","12"
"06/13/12 06:17:08","129.6243","14.9","217.38","10","60.0","13"
"06/13/12 06:22:07","129.625","6.8","214.9","138","60.03","13"
"06/13/12 06:27:08","129.6259","5.5","214.86","182","60.0","13"
"06/13/12 06:32:08","129.627","22.5","214.55","119","60.03","14"
"06/13/12 06:37:09","129.6283","12.0","214.69","224","60.03","15"
"06/13/12 06:42:08","129.6299","32.8","214.68","179","60.03","15"
"06/13/12 06:47:08","129.6318","22.7","214.77","233","60.0","15"
"06/13/12 06:52:08","129.634","34.6","214.54","259","60.07","15"
"06/13/12 06:57:09","129.6365","38.5","214.51","263","60.03","15"
"06/13/12 07:02:07","129.6393","44.1","215.56","258","60.03","16"
"06/13/12 07:07:09","129.6425","48.1","215.19","188","60.03","16"
"06/13/12 07:12:08","129.6459","39.9","215.18","150","60.0","17"
"06/13/12 07:17:08","129.6497","45.3","215.18","256","60.0","17"
"06/13/12 07:22:09","129.6536","48.4","213.84","356","60.03","17"
"06/13/12 07:27:09","129.6575","47.4","214.97","361","60.0","17"
"06/13/12 07:32:09","129.6613","60.5","215.74","343","60.03","18"
"06/13/12 07:37:09","129.6652","49.5","214.64","348","60.0","18"
"06/13/12 07:42:08","129.669","56.6","215.45","377","60.03","18"
"06/13/12 07:47:09","129.6731","43.7","215.96","179","60.0","19"
"06/13/12 07:52:09","129.6773","55.9","215.12","98","60.0","19"
"06/13/12 07:57:07","129.6819","48.8","215.93","141","60.03","20"
"06/13/12 08:02:09","129.6887","91.1","216.31","440","60.0","20"
"06/13/12 08:07:08","129.696","95.0","217.5","451","60.0","21"
"06/13/12 08:12:08","129.7035","99.1","216.6","476","60.03","22"
"06/13/12 08:17:09","129.7115","101.1","216.62","478","60.0","22"
"06/13/12 08:22:09","129.7157","34.2","215.48","248","60.03","22"
"06/13/12 08:27:08","129.7189","33.3","215.38","133","60.0","22"
"06/13/12 08:32:08","129.7232","42.3","216.35","104","60.0","21"
"06/13/12 08:37:07","129.7298","87.3","216.5","421","60.0","22"
"06/13/12 08:42:08","129.739","121.9","216.68","573","60.03","22"
"06/13/12 08:47:08","129.7489","129.3","217.52","600","60.0","23"
"06/13/12 08:52:08","129.759","132.5","217.45","612","60.03","23"
"06/13/12 08:57:08","129.7696","138.7","217.59","644","60.03","24"
"06/13/12 09:02:08","129.7796","132.2","217.76","612","60.03","25"
"06/13/12 09:07:07","129.7903","135.3","217.67","628","60.0","25"
"06/13/12 09:12:09","129.8016","147.9","213.42","691","60.0","26"
"06/13/12 09:17:09","129.8131","148.0","216.5","680","60.0","27"
"06/13/12 09:22:07","129.8245","147.9","216.7","683","60.0","28"
"06/13/12 09:27:08","129.8361","149.5","218.0","692","60.03","29"
"06/13/12 09:32:09","129.848","154.1","217.82","705","60.0","29"
"06/13/12 09:37:09","129.8601","156.6","217.64","718","60.03","30"
"06/13/12 09:42:07","129.8723","158.7","218.09","725","60.03","31"
"06/13/12 09:47:08","129.8848","159.6","218.21","730","60.0","32"
"06/13/12 09:52:08","129.8974","164.7","217.53","753","60.03","32"
"06/13/12 09:57:07","129.9103","167.5","217.99","766","60.03","32"
"06/13/12 10:02:08","129.9235","171.1","216.8","783","60.03","32"
"06/13/12 10:07:09","129.9369","172.6","216.26","794","60.0","32"
"06/13/12 10:12:07","129.9504","175.0","216.45","795","60.03","33"
"06/13/12 10:17:09","129.9642","176.0","218.05","801","60.0","33"
"06/13/12 10:22:09","129.9779","178.7","219.21","807","60.0","34"
"06/13/12 10:27:08","129.9919","179.6","217.64","820","60.03","35"
"06/13/12 10:32:08","130.0059","181.7","217.35","822","60.0","35"
"06/13/12 10:37:08","130.0202","183.6","216.08","845","60.03","36"
"06/13/12 10:42:07","130.0345","185.8","216.92","842","59.96","36"
"06/13/12 10:47:08","130.049","187.0","218.64","842","60.0","37"
"06/13/12 10:52:09","130.0637","184.8","217.93","837","60.03","37"
"06/13/12 10:57:07","130.0784","190.6","219.27","856","60.03","37"
"06/13/12 11:02:09","130.0934","191.8","218.22","872","60.03","37"
"06/13/12 11:07:09","130.1085","194.4","217.81","887","60.03","38"
"06/13/12 11:12:09","130.1236","196.1","218.36","885","60.03","37"
"06/13/12 11:17:08","130.1389","195.9","218.22","875","60.0","37"
"06/13/12 11:22:08","130.1541","196.2","217.27","886","60.03","38"
"06/13/12 11:27:08","130.1695","196.0","217.92","881","60.0","38"
"06/13/12 11:32:08","130.1848","196.1","217.07","881","60.0","38"
"06/13/12 11:37:09","130.2001","196.2","217.64","888","59.96","38"
"06/13/12 11:42:09","130.2154","196.3","218.27","883","60.03","37"
"06/13/12 11:47:07","130.2306","195.9","218.44","890","60.0","38"
"06/13/12 11:52:07","130.2459","196.4","218.52","886","60.03","38"
"06/13/12 11:57:08","130.2613","196.1","218.84","886","60.03","38"
"06/13/12 12:02:08","130.2766","196.1","218.29","885","60.03","38"
"06/13/12 12:07:09","130.2919","196.5","218.64","887","60.0","39"
"06/13/12 12:12:07","130.3071","196.2","217.79","881","60.0","38"
"06/13/12 12:17:08","130.3225","196.0","217.72","890","60.0","38"
"06/13/12 12:22:08","130.3378","196.2","217.39","879","60.0","39"
"06/13/12 12:27:09","130.3531","196.4","218.09","887","60.0","40"
"06/13/12 12:32:08","130.3684","195.8","216.98","892","60.0","40"
"06/13/12 12:37:08","130.3836","195.6","215.73","899","60.0","40"
"06/13/12 12:42:08","130.3988","195.8","217.31","888","60.03","41"
"06/13/12 12:47:08","130.4141","196.3","217.64","888","60.0","41"
"06/13/12 12:52:09","130.4294","195.6","217.9","887","60.03","41"
"06/13/12 12:57:09","130.4447","196.3","218.43","884","60.03","41"
"06/13/12 13:02:09","130.4599","196.1","218.19","883","60.03","41"
"06/13/12 13:07:07","130.4751","195.8","218.08","885","60.03","41"
"06/13/12 13:12:08","130.4904","196.3","217.82","893","60.0","42"
"06/13/12 13:17:08","130.5057","196.1","217.7","884","60.0","41"
"06/13/12 13:22:08","130.521","196.2","218.1","887","60.0","41"
"06/13/12 13:27:08","130.5363","196.0","218.3","884","60.0","41"
"06/13/12 13:32:08","130.5516","195.4","217.59","884","60.03","42"
"06/13/12 13:37:08","130.5668","195.7","217.69","884","60.03","42"
"06/13/12 13:42:09","130.5821","193.1","217.56","874","60.03","42"
"06/13/12 13:47:07","130.597","193.4","218.5","874","60.0","42"
"06/13/12 13:52:09","130.6121","192.9","218.43","870","60.03","42"
"06/13/12 13:57:09","130.6272","192.8","217.91","870","60.0","42"
"06/13/12 14:02:08","130.642","190.5","217.39","864","60.0","41"
"06/13/12 14:07:08","130.6567","189.0","218.08","859","60.0","41"
"06/13/12 14:12:08","130.6713","186.5","217.7","848","60.0","42"
"06/13/12 14:17:09","130.6859","186.1","218.01","843","60.03","41"
"06/13/12 14:22:08","130.7002","183.3","217.18","832","60.0","41"
"06/13/12 14:27:09","130.7146","182.2","217.48","828","60.0","40"
"06/13/12 14:32:09","130.7286","180.1","218.0","819","60.03","40"
"06/13/12 14:37:08","130.7425","177.7","216.19","813","60.0","40"
"06/13/12 14:42:08","130.7563","176.7","217.94","807","60.03","39"
"06/13/12 14:47:08","130.7701","176.0","216.78","804","60.0","39"
"06/13/12 14:52:08","130.7837","173.5","216.63","799","60.03","38"
"06/13/12 14:57:08","130.7972","171.3","217.66","780","60.03","38"
"06/13/12 15:02:08","130.8104","169.0","216.89","772","60.0","38"
"06/13/12 15:07:09","130.8235","165.6","216.87","761","60.0","37"
"06/13/12 15:12:09","130.8363","163.9","217.05","753","60.0","37"
"06/13/12 15:17:07","130.849","161.0","217.58","736","60.0","36"
"06/13/12 15:22:09","130.8615","158.3","216.27","726","60.03","36"
"06/13/12 15:27:08","130.8738","155.2","215.54","723","60.0","35"
"06/13/12 15:32:08","130.8858","153.6","216.53","709","60.0","35"
"06/13/12 15:37:08","130.8976","150.1","217.09","692","60.03","34"
"06/13/12 15:42:08","130.9091","146.8","217.04","681","60.0","34"
"06/13/12 15:47:09","130.9206","144.0","216.97","666","60.03","33"
"06/13/12 15:52:09","130.9316","141.4","217.45","654","60.03","33"
"06/13/12 15:57:08","130.9424","137.4","215.65","642","60.0","32"
"06/13/12 16:02:08","130.9529","133.8","217.04","622","60.03","32"
"06/13/12 16:07:08","130.9633","130.1","217.58","607","60.0","32"
"06/13/12 16:12:09","130.9732","126.3","217.19","589","60.03","32"
"06/13/12 16:17:08","130.9829","122.5","217.52","573","60.0","32"
"06/13/12 16:22:08","130.9923","118.7","216.02","563","60.03","32"
"06/13/12 16:27:08","131.0014","115.4","216.18","546","60.03","32"
"06/13/12 16:32:07","131.0102","112.0","215.69","530","60.0","31"
"06/13/12 16:37:09","131.0188","107.3","215.43","517","60.03","31"
"06/13/12 16:42:09","131.0271","103.8","216.1","495","60.0","31"
"06/13/12 16:47:08","131.035","99.8","216.23","474","60.03","31"
"06/13/12 16:52:08","131.0425","95.3","216.86","457","60.0","31"
"06/13/12 16:57:09","131.0498","90.9","215.65","438","60.0","31"
"06/13/12 17:02:09","131.0567","87.2","217.07","420","60.03","30"
"06/13/12 17:07:09","131.0633","83.1","215.9","401","60.03","30"
"06/13/12 17:12:09","131.0695","78.4","215.59","390","60.07","30"
"06/13/12 17:17:09","131.0755","74.4","214.98","371","60.07","29"
"06/13/12 17:22:08","131.0811","70.6","216.06","354","60.03","29"
"06/13/12 17:27:09","131.0865","66.2","215.38","331","60.0","28"
"06/13/12 17:32:09","131.0914","61.8","215.93","317","60.0","28"
"06/13/12 17:37:09","131.0954","46.3","215.55","403","60.03","28"
"06/13/12 17:42:09","131.0992","40.6","215.9","411","60.0","28"
"06/13/12 17:47:09","131.103","54.0","214.88","329","60.03","27"
"06/13/12 17:52:08","131.1065","47.9","215.17","255","60.03","28"
"06/13/12 17:57:07","131.1098","45.5","216.28","190","60.0","27"
"06/13/12 18:02:09","131.1127","41.3","215.08","224","60.03","27"
"06/13/12 18:07:09","131.1154","36.7","215.3","145","60.03","27"
"06/13/12 18:12:08","131.1177","26.9","215.14","197","60.03","27"
"06/13/12 18:17:09","131.1198","22.7","214.74","280","60.03","27"
"06/13/12 18:22:09","131.1216","28.6","215.23","48","60.03","26"
"06/13/12 18:27:09","131.1232","22.8","214.98","123","60.03","26"
"06/13/12 18:32:07","131.1244","21.2","214.35","223","60.03","26"
"06/13/12 18:37:09","131.1255","12.3","214.3","96","60.03","25"
"06/13/12 18:42:09","131.1263","13.2","214.18","0","60.03","25"
"06/13/12 18:47:08","131.1271","0.0","214.5","80","60.03","25"
"06/13/12 18:52:08","131.1278","15.2","214.92","0","60.03","25"
"06/13/12 18:57:08","131.1285","0.0","214.9","1","60.03","25"
"06/13/12 19:02:09","131.129","0.0","214.85","0","60.0","25"
"06/13/12 19:07:09","131.1295","0.0","213.83","0","60.0","24"
"06/13/12 19:12:09","131.1299","11.9","214.01","0","60.03","24"
"06/13/12 19:17:09","131.1304","7.6","214.51","0","60.03","24"
"06/13/12 19:22:08","131.1308","13.1","214.26","43","60.03","24"
"06/13/12 19:27:08","131.1313","0.0","214.45","125","60.03","23"
"06/13/12 19:32:09","131.1317","12.3","214.71","0","60.0","23"
"06/13/12 19:37:09","131.1322","12.1","214.46","2","60.03","23"
"06/13/12 19:42:09","131.1326","13.7","214.75","2","60.0","22"
"06/13/12 19:47:09","131.133","11.8","214.27","3","60.0","22"
"06/13/12 19:52:09","131.1333","0.0","214.4","0","60.0","22"
"06/13/12 19:57:08","131.1336","12.2","214.2","8","60.03","22"
"06/13/12 20:02:08","131.1338","0.0","212.71","0","60.0","22"
"06/14/12 05:57:09","131.1346","0.0","212.96","0","60.03","16"
"06/14/12 06:02:12","131.135","1.8","213.65","0","60.0","17"
"06/14/12 06:07:09","131.1354","6.5","214.59","172","60.03","17"
"06/14/12 06:12:08","131.1358","0.0","213.73","0","60.0","17"
"06/14/12 06:17:08","131.1364","10.6","213.62","6","60.03","17"
"06/14/12 06:22:09","131.1372","14.1","213.65","0","60.03","17"
"06/14/12 06:27:08","131.1381","11.9","212.52","11","60.03","18"
"06/14/12 06:32:09","131.1393","17.1","212.98","3","60.03","18"
"06/14/12 06:37:08","131.1407","12.8","212.81","17","60.03","18"
"06/14/12 06:42:08","131.1426","23.5","213.22","225","60.03","19"
"06/14/12 06:47:09","131.1446","26.6","212.74","256","60.03","19"
"06/14/12 06:52:08","131.1469","26.2","213.41","152","60.0","19"
"06/14/12 06:57:09","131.1493","37.0","213.19","150","60.03","20"
"06/14/12 07:02:09","131.152","34.9","214.09","269","59.96","20"
"06/14/12 07:07:09","131.155","37.3","214.0","120","60.0","20"
"06/14/12 07:12:09","131.1585","52.4","214.34","315","60.0","20"
"06/14/12 07:17:09","131.1621","41.9","213.0","405","60.03","21"
"06/14/12 07:22:09","131.166","56.5","213.64","384","60.07","21"
"06/14/12 07:27:09","131.1698","44.1","214.66","391","60.0","22"
"06/14/12 07:32:10","131.1738","59.5","214.69","343","60.03","22"
"06/14/12 07:37:10","131.1779","54.7","215.85","96","60.0","23"
"06/14/12 07:42:08","131.1817","25.7","215.44","204","60.03","23"
"06/14/12 07:47:09","131.187","82.8","216.86","401","60.03","23"
"06/14/12 07:52:09","131.193","87.5","216.26","425","60.03","23"
"06/14/12 07:57:08","131.1985","28.2","214.68","269","60.03","23"
"06/14/12 08:02:09","131.2049","96.6","216.64","460","60.0","24"
"06/14/12 08:07:09","131.2118","67.5","216.59","335","60.03","24"
"06/14/12 08:12:09","131.2188","107.2","216.33","506","60.0","24"
"06/14/12 08:17:09","131.2272","108.4","216.5","516","60.03","25"
"06/14/12 08:22:09","131.2359","111.3","216.26","522","60.0","25"
"06/14/12 08:27:10","131.2443","107.3","216.08","509","60.03","25"
"06/14/12 08:32:09","131.2528","109.5","217.2","516","60.03","26"
"06/14/12 08:37:10","131.261","103.9","216.55","495","60.03","26"
"06/14/12 08:42:10","131.269","97.9","216.67","469","60.03","26"
"06/14/12 08:47:08","131.2771","104.3","216.65","496","60.03","26"
"06/14/12 08:52:08","131.2848","99.1","216.73","473","60.0","26"
"06/14/12 08:57:09","131.2928","108.0","216.49","515","60.03","26"
"06/14/12 09:02:09","131.3011","103.5","214.61","499","60.03","26"
"06/14/12 09:07:10","131.3085","87.4","215.86","426","60.03","26"
"06/14/12 09:12:10","131.3149","76.2","215.17","378","60.03","26"
"06/14/12 09:17:08","131.322","83.6","215.9","409","60.0","26"
"06/14/12 09:22:08","131.3286","84.4","215.26","412","60.03","26"
"06/14/12 09:27:09","131.3347","78.5","215.77","388","60.0","26"
"06/14/12 09:32:09","131.3406","74.7","215.49","370","60.03","26"
"06/14/12 09:37:08","131.3467","78.1","219.44","380","60.03","25"
"06/14/12 09:42:08","131.3526","72.9","216.1","361","60.03","25"
"06/14/12 09:47:10","131.3581","69.9","216.01","352","60.0","25"
"06/14/12 09:52:09","131.3635","67.5","215.7","341","60.03","25"
"06/14/12 09:57:09","131.3687","66.5","215.56","338","60.03","25"
"06/14/12 10:02:09","131.3738","63.2","215.65","322","60.03","25"
"06/14/12 10:07:08","131.3786","61.6","215.72","316","60.03","25"
"06/14/12 10:12:09","131.3829","45.1","215.27","248","60.03","25"
"06/14/12 10:17:08","131.3868","46.8","215.23","403","60.03","24"
"06/14/12 10:22:09","131.3907","46.1","215.41","333","60.0","24"
"06/14/12 10:27:09","131.3945","55.9","215.57","157","60.07","24"
"06/14/12 10:32:09","131.3983","60.2","215.57","276","60.0","24"
"06/14/12 10:37:09","131.4021","45.3","215.51","96","60.03","24"
"06/14/12 10:42:08","131.406","44.7","213.28","229","60.03","24"
"06/14/12 10:47:08","131.4098","61.8","215.77","168","60.03","24"
"06/14/12 10:52:09","131.4137","59.5","215.64","336","60.03","24"
"06/14/12 10:57:09","131.4174","59.1","217.13","300","60.03","24"
"06/14/12 11:02:09","131.4216","46.8","215.75","288","60.03","24"
"06/14/12 11:07:08","131.4279","86.0","216.83","420","60.0","25"
"06/14/12 11:12:09","131.4363","127.7","217.09","599","60.0","25"
"06/14/12 11:17:09","131.4454","97.2","217.53","463","60.0","26"
"06/14/12 11:22:08","131.4517","76.2","217.04","377","60.0","26"
"06/14/12 11:27:09","131.4571","40.6","215.77","93","60.03","26"
"06/14/12 11:32:08","131.4608","49.5","214.98","221","60.0","25"
"06/14/12 11:37:09","131.4635","26.0","215.0","26","60.03","25"
"06/14/12 11:42:09","131.4656","27.5","215.02","115","60.0","24"
"06/14/12 11:47:10","131.4684","37.5","213.72","292","60.0","24"
"06/14/12 11:52:10","131.4717","36.8","213.77","296","60.0","24"
"06/14/12 11:57:08","131.4748","34.6","214.54","91","60.03","24"
"06/14/12 12:02:08","131.4779","33.1","213.39","94","60.0","24"
"06/14/12 12:07:10","131.4809","44.5","213.77","338","60.0","24"
"06/14/12 12:12:10","131.4842","36.9","214.51","113","60.0","24"
"06/14/12 12:17:08","131.4874","42.5","215.11","320","60.03","24"
"06/14/12 12:22:08","131.4896","21.5","214.53","257","60.0","24"
"06/14/12 12:27:08","131.4913","22.6","213.93","16","60.0","23"
"06/14/12 12:32:08","131.4928","20.6","214.07","34","60.0","23"
"06/14/12 12:37:10","131.4943","22.2","213.96","131","60.03","22"
"06/14/12 12:42:09","131.4957","12.7","213.83","205","60.03","22"
"06/14/12 12:47:10","131.4967","14.9","214.68","0","60.0","21"
"06/14/12 12:52:09","131.4976","15.8","214.98","64","60.03","20"
"06/14/12 12:57:09","131.4984","14.3","215.75","9","60.03","20"
"06/14/12 13:02:09","131.4992","14.9","214.76","1","60.0","20"
"06/14/12 13:07:09","131.4999","12.0","215.37","0","60.0","19"
"06/14/12 13:12:10","131.5006","10.4","214.58","5","60.03","19"
"06/14/12 13:17:08","131.5012","1.1","213.3","255","60.0","19"
"06/14/12 13:22:09","131.5019","14.2","213.78","34","60.03","19"
"06/14/12 13:27:09","131.5026","13.8","215.14","180","60.0","18"
"06/14/12 13:32:09","131.5032","11.6","215.11","5","60.03","18"
"06/14/12 13:37:08","131.5038","13.8","215.32","3","60.0","18"
"06/14/12 13:42:09","131.5046","13.5","215.31","174","60.03","18"
"06/14/12 13:47:10","131.5054","6.2","214.85","0","60.0","18"
"06/14/12 13:52:09","131.5063","15.1","215.0","110","60.0","18"
"06/14/12 13:57:09","131.5071","12.2","214.61","18","60.03","18"
"06/14/12 14:02:08","131.508","6.9","215.2","269","60.03","17"
"06/14/12 14:07:08","131.5088","13.9","214.2","6","60.0","17"
"06/14/12 14:12:08","131.5096","11.0","214.89","0","60.03","17"
"06/14/12 14:17:09","131.5105","11.9","214.89","50","60.03","17"
"06/14/12 14:22:10","131.5113","11.4","215.15","122","60.03","17"
"06/14/12 14:27:08","131.5122","12.8","214.68","70","60.0","17"
"06/14/12 14:32:08","131.5132","14.3","214.92","20","60.0","17"
"06/14/12 14:37:10","131.5143","15.3","214.74","15","60.0","17"
"06/14/12 14:42:09","131.5156","25.6","215.94","253","60.03","17"
"06/14/12 14:47:09","131.5178","36.3","214.55","310","60.03","17"
"06/14/12 14:52:08","131.5216","45.0","215.73","113","60.0","18"
"06/14/12 14:57:09","131.5254","50.6","215.9","112","60.03","18"
"06/14/12 15:02:08","131.5293","42.3","216.43","418","60.03","18"
"06/14/12 15:07:09","131.5331","57.4","215.84","90","60.03","19"
"06/14/12 15:12:09","131.5363","27.3","214.13","71","60.03","19"
"06/14/12 15:17:09","131.5382","18.9","214.18","60","60.0","19"
"06/14/12 15:22:09","131.5396","28.4","213.29","51","60.03","19"
"06/14/12 15:27:10","131.5411","14.2","213.22","90","60.03","19"
"06/14/12 15:32:10","131.5426","22.2","213.92","56","60.03","19"
"06/14/12 15:37:09","131.5448","42.8","213.95","254","60.07","19"
"06/14/12 15:42:10","131.5482","37.8","213.93","376","60.0","20"
"06/14/12 15:47:08","131.5512","31.8","213.37","312","60.03","20"
"06/14/12 15:52:08","131.554","42.3","214.24","285","60.03","20"
"06/14/12 15:57:08","131.557","35.9","214.9","131","60.03","20"
"06/14/12 16:02:10","131.5603","46.8","214.04","374","60.03","20"
"06/14/12 16:07:08","131.5636","37.0","213.78","133","60.03","21"
"06/14/12 16:12:08","131.5669","34.3","214.42","92","60.03","21"
"06/14/12 16:17:09","131.5696","30.5","214.74","122","60.03","21"
"06/14/12 16:22:09","131.5724","31.2","214.2","96","60.03","21"
"06/14/12 16:27:09","131.5751","36.3","214.46","209","60.03","21"
"06/14/12 16:32:09","131.5775","28.4","214.6","237","60.03","21"
"06/14/12 16:37:09","131.5796","13.8","213.83","241","60.03","21"
"06/14/12 16:42:09","131.5811","16.0","213.8","3","60.03","21"
"06/14/12 16:47:09","131.582","12.1","214.27","7","60.03","20"
"06/14/12 16:52:10","131.5827","0.0","213.89","0","60.03","20"
"06/14/12 16:57:08","131.5831","13.5","213.34","130","60.0","20"
"06/14/12 17:27:13","131.5837","0.0","213.38","0","60.03","18"
"06/14/12 17:32:08","131.5845","4.1","212.92","192","60.03","18"
"06/14/12 17:37:09","131.5853","13.6","214.07","1","60.03","18"
"06/14/12 17:42:09","131.5863","8.5","213.27","159","60.03","18"
"06/14/12 17:47:10","131.5872","11.9","213.36","5","60.07","18"
"06/14/12 17:52:10","131.588","13.9","213.51","11","60.03","18"
"06/14/12 17:57:10","131.5888","16.3","214.11","269","60.03","18"
"06/14/12 18:02:09","131.5899","12.9","213.93","29","60.03","18"
"06/14/12 18:07:09","131.5909","12.7","212.91","0","60.0","18"
"06/14/12 18:12:09","131.592","13.1","213.2","61","60.03","19"
"06/14/12 18:17:09","131.5929","11.4","214.29","24","60.07","19"
"06/14/12 18:22:08","131.5936","11.6","213.82","1","60.0","19"
"06/14/12 18:27:09","131.5943","15.7","213.27","91","60.07","19"
"06/14/12 18:32:09","131.5951","14.2","213.52","5","60.0","19"
"06/14/12 18:37:10","131.596","6.7","213.73","240","60.03","19"
"06/14/12 18:42:09","131.5968","13.2","213.75","96","60.0","19"
"06/14/12 18:47:09","131.597","0.0","213.67","31","60.03","19"
"06/14/12 18:52:09","131.5976","12.3","213.57","3","60.07","19"
"06/15/12 07:47:11","131.5983","0.0","213.85","0","60.03","18"
"06/15/12 07:52:09","131.5986","13.7","213.97","54","60.07","18"
"06/15/12 07:57:10","131.599","0.0","214.17","0","60.0","18"
"06/15/12 08:02:10","131.5994","10.5","213.88","107","60.0","18"
"06/15/12 08:07:09","131.6001","12.9","213.16","7","60.0","18"
"06/15/12 08:12:10","131.6008","13.8","213.65","6","60.03","19"
"06/15/12 08:17:10","131.6014","0.0","213.33","133","60.0","19"
"06/15/12 08:22:10","131.6022","16.5","214.51","12","60.03","19"
"06/15/12 08:27:09","131.603","10.0","214.83","0","60.0","19"
"06/15/12 08:32:10","131.6036","0.0","214.15","0","60.0","19"
"06/15/12 08:37:08","131.6042","12.5","214.0","141","60.03","19"
"06/15/12 08:42:09","131.605","13.0","213.2","28","60.03","19"
"06/15/12 08:47:09","131.6062","10.3","213.15","123","60.07","20"
"06/15/12 08:52:09","131.608","25.9","212.24","73","60.03","20"
"06/15/12 08:57:09","131.6107","44.4","214.18","313","60.0","20"
"06/15/12 09:02:10","131.6145","54.0","214.25","326","60.03","21"
"06/15/12 09:07:10","131.6184","58.2","214.93","87","60.03","22"
"06/15/12 09:12:09","131.6223","52.9","213.87","223","60.03","23"
"06/15/12 09:17:09","131.6284","76.6","215.06","377","60.03","23"
"06/15/12 09:22:08","131.636","101.4","215.65","489","60.0","24"
"06/15/12 09:27:09","131.6434","109.4","215.0","524","60.03","25"
"06/15/12 09:32:09","131.6512","93.4","214.64","455","60.07","25"
"06/15/12 09:37:10","131.6586","91.2","214.82","443","60.0","26"
"06/15/12 09:42:10","131.6645","95.5","215.63","463","60.03","26"
"06/15/12 09:47:10","131.6726","78.4","215.22","390","60.03","26"
"06/15/12 09:57:10","131.6911","123.0","216.86","576","60.03","27"
"06/15/12 10:02:10","131.6999","112.0","216.44","531","60.0","28"
"06/15/12 10:07:09","131.7082","114.5","216.4","543","60.03","28"
"06/15/12 10:12:10","131.7169","115.8","216.46","546","60.03","28"
"06/15/12 10:17:09","131.7257","107.7","215.98","507","60.0","28"
"06/15/12 10:22:10","131.7347","123.7","216.69","581","60.0","29"
"06/15/12 10:27:10","131.7439","103.7","216.72","491","60.0","29"
"06/15/12 10:32:10","131.7521","96.9","215.79","468","60.0","29"
"06/15/12 10:37:10","131.7602","113.1","215.92","536","60.03","29"
"06/15/12 10:42:10","131.7689","103.0","216.07","495","60.03","29"
"06/15/12 10:47:10","131.7785","115.8","216.4","548","60.0","30"
"06/15/12 10:52:09","131.7882","129.2","216.64","603","60.03","31"
"06/15/12 10:57:09","131.799","145.5","217.83","665","60.07","32"
"06/15/12 11:02:09","131.8089","96.9","216.67","461","60.0","32"
"06/15/12 11:07:10","131.8184","113.0","217.01","530","60.03","32"
"06/15/12 11:12:10","131.8275","107.4","217.02","505","60.0","32"
"06/15/12 11:17:10","131.8392","182.2","218.29","826","60.03","33"
"06/15/12 11:22:08","131.8512","167.8","217.4","764","60.0","34"
"06/15/12 11:27:10","131.8629","138.8","217.02","639","60.03","34"
"06/15/12 11:32:10","131.8725","111.4","215.22","530","60.0","34"
"06/15/12 11:37:10","131.8825","108.7","215.34","517","60.03","34"
"06/15/12 11:42:09","131.8885","78.1","215.48","381","60.0","34"
"06/15/12 11:47:09","131.8947","92.3","216.23","442","60.03","33"
"06/15/12 11:52:10","131.9021","87.5","214.96","424","60.03","33"
"06/15/12 11:57:09","131.9086","86.0","215.85","419","60.03","33"
"06/15/12 12:02:09","131.9152","91.3","214.93","445","60.0","33"
"06/15/12 12:07:10","131.922","85.8","216.02","419","60.03","33"
"06/15/12 12:12:09","131.9286","85.4","215.93","414","60.0","33"
"06/15/12 12:17:09","131.9349","76.7","215.94","377","60.0","32"
"06/15/12 12:22:10","131.9417","82.7","215.85","405","60.03","32"
"06/15/12 12:27:10","131.9493","123.9","217.26","577","60.03","33"
"06/15/12 12:32:10","131.958","99.8","215.71","474","60.0","33"
"06/15/12 12:37:09","131.9687","139.8","216.66","650","60.0","34"
"06/15/12 12:42:10","131.9818","124.1","214.98","581","60.03","36"
"06/15/12 12:47:09","131.9915","94.8","216.08","452","60.0","36"
"06/15/12 12:52:09","131.9998","84.4","215.59","416","60.03","36"
"06/15/12 12:57:09","132.0063","79.6","215.29","395","60.03","36"
"06/15/12 13:02:09","132.0122","82.9","215.08","408","60.0","36"
"06/15/12 13:07:10","132.0208","195.2","218.12","884","60.03","36"
"06/15/12 13:12:10","132.0291","77.7","215.63","383","60.0","36"
"06/15/12 13:17:09","132.0377","169.9","217.05","776","60.03","36"
"06/15/12 13:22:09","132.0438","40.5","214.78","354","60.0","36"
"06/15/12 13:27:09","132.0486","66.9","215.54","367","60.03","36"
"06/15/12 13:32:10","132.0525","44.8","215.27","376","60.03","36"
"06/15/12 13:37:09","132.0577","106.5","216.51","503","60.03","36"
"06/15/12 13:42:09","132.0657","192.1","218.28","873","60.03","36"
"06/15/12 13:47:09","132.0782","93.6","216.07","455","60.03","37"
"06/15/12 13:52:09","132.0872","81.1","216.16","396","60.0","37"
"06/15/12 13:57:08","132.094","72.4","215.65","364","60.03","36"
"06/15/12 14:02:09","132.1056","150.3","216.86","695","60.03","37"
"06/15/12 14:07:09","132.1123","79.9","215.78","388","60.03","36"
"06/15/12 14:12:10","132.1231","80.0","215.26","393","59.96","37"
"06/15/12 14:17:09","132.1343","170.5","217.59","779","60.0","37"
"06/15/12 14:22:10","132.1472","159.7","217.23","735","60.0","38"
"06/15/12 14:27:10","132.1579","134.0","215.97","630","60.03","38"
"06/15/12 14:32:09","132.1689","150.5","216.94","693","60.03","38"
"06/15/12 14:37:10","132.1689","135.7","216.79","635","60.03","38"
"06/15/12 14:42:09","132.1754","69.9","214.7","351","60.0","38"
"06/15/12 14:47:09","132.1837","85.7","215.07","416","60.0","38"
"06/15/12 14:52:10","132.1923","124.9","216.49","585","60.0","37"
"06/15/12 14:57:10","132.2013","117.1","215.58","557","60.03","38"
"06/15/12 15:02:10","132.2107","121.5","216.15","572","60.0","38"
"06/15/12 15:07:10","132.2199","116.4","214.98","549","60.0","38"
"06/15/12 15:12:09","132.2292","104.0","214.57","501","60.0","38"
"06/15/12 15:17:10","132.2376","109.5","214.69","523","60.03","38"
"06/15/12 15:22:10","132.2464","107.3","214.2","511","60.0","38"
"06/15/12 15:27:09","132.2545","129.5","215.24","608","60.0","38"
"06/15/12 15:32:10","132.2643","75.6","214.57","376","60.03","38"
"06/15/12 15:37:10","132.27","43.2","213.29","373","60.03","38"
"06/15/12 15:42:09","132.2739","57.9","213.01","266","60.07","37"
"06/15/12 15:47:09","132.2778","54.9","214.36","356","60.0","37"
"06/15/12 15:52:09","132.2847","62.7","214.46","322","60.0","37"
"06/15/12 15:57:10","132.2892","61.1","215.1","310","60.0","36"
"06/15/12 16:02:09","132.2945","100.9","215.81","485","60.03","37"
"06/15/12 16:07:09","132.3014","83.0","215.13","409","60.0","37"
"06/15/12 16:12:09","132.3083","91.7","215.53","443","60.03","37"
"06/15/12 16:17:10","132.3152","86.2","215.26","416","60.0","37"
"06/15/12 16:22:10","132.3224","100.6","215.23","480","60.03","37"
"06/15/12 16:27:10","132.3306","106.8","215.84","509","60.03","37"
"06/15/12 16:32:10","132.3377","83.4","215.59","412","60.03","37"
"06/15/12 16:37:09","132.3441","86.5","215.43","421","60.0","37"
"06/15/12 16:42:09","132.3509","84.9","215.16","416","60.03","37"
"06/15/12 16:47:10","132.3575","81.8","216.02","398","60.0","37"
"06/15/12 16:52:09","132.3636","73.7","216.16","369","60.03","37"
"06/15/12 16:57:09","132.3687","63.2","215.97","323","60.03","37"
"06/15/12 17:02:09","132.3741","71.9","216.91","359","60.03","36"
"06/15/12 17:07:10","132.379","43.5","214.88","373","60.03","36"
"06/15/12 17:12:10","132.3829","41.7","213.93","157","60.07","36"
"06/15/12 17:17:09","132.3867","59.4","214.54","200","60.03","36"
"06/15/12 17:22:09","132.3906","42.8","214.1","233","60.0","36"
"06/15/12 17:27:10","132.3945","44.7","214.02","378","60.07","35"
"06/15/12 17:32:10","132.3984","60.2","214.63","75","60.03","35"
"06/15/12 17:37:09","132.4022","40.3","215.19","189","60.03","35"
"06/15/12 17:42:10","132.4059","54.7","214.96","116","60.03","34"
"06/15/12 17:47:09","132.4098","58.3","214.48","193","60.03","34"
"06/15/12 17:52:09","132.4136","42.6","215.65","325","60.07","34"
"06/15/12 17:57:09","132.4175","54.1","215.46","374","60.03","33"
"06/15/12 18:02:09","132.4207","35.1","214.28","249","60.03","33"
"06/15/12 18:07:10","132.4232","42.4","214.51","119","60.07","32"
"06/15/12 18:12:09","132.4265","32.1","214.26","141","60.07","32"
"06/15/12 18:17:09","132.4293","40.8","215.38","225","60.07","32"
"06/15/12 18:22:10","132.4317","25.3","214.07","209","60.03","32"
"06/15/12 18:27:10","132.4337","22.1","213.98","46","60.07","32"
"06/15/12 18:32:09","132.4354","27.1","214.2","68","60.03","32"
"06/15/12 18:37:09","132.4368","19.2","213.95","227","60.03","32"
"06/15/12 18:42:10","132.4381","14.7","213.26","4","60.07","31"
"06/15/12 18:47:09","132.4391","12.0","214.24","1","60.07","31"
"06/15/12 18:52:10","132.44","6.5","213.74","191","60.03","31"
"06/15/12 18:57:10","132.4407","0.0","213.4","28","60.07","31"
"06/15/12 19:02:11","132.4413","14.0","213.06","14","60.0","30"
"06/15/12 19:07:10","132.442","12.5","214.05","257","60.07","30"
"06/15/12 19:12:10","132.4428","12.2","213.4","4","60.07","30"
"06/15/12 19:17:10","132.4437","12.8","213.74","25","60.03","30"
"06/15/12 19:22:09","132.4444","5.2","214.33","132","60.07","29"
"06/15/12 19:27:09","132.445","13.6","214.07","6","60.03","29"
"06/15/12 19:32:10","132.4454","0.0","213.58","0","60.03","29"
"06/15/12 19:37:10","132.4459","0.0","213.53","244","60.03","29"
"06/15/12 19:42:09","132.4463","14.7","212.89","33","60.0","29"
"06/15/12 19:47:09","132.4467","13.8","213.23","38","60.03","28"
"06/15/12 19:52:09","132.447","0.0","213.6","0","60.07","28"
"06/15/12 19:57:09","132.4473","0.0","213.03","63","60.03","28"
"06/15/12 20:02:10","132.4475","0.0","213.62","154","60.03","28"
"06/16/12 05:47:11","132.4483","6.0","214.47","215","60.03","19"
"06/16/12 05:52:16","132.4486","0.0","214.58","0","60.03","20"
"06/16/12 05:57:11","132.4491","14.0","211.73","88","60.03","20"
"06/16/12 06:02:12","132.4496","12.7","212.67","1","60.03","20"
"06/16/12 06:07:14","132.4502","11.6","214.45","29","60.0","20"
"06/16/12 06:12:11","132.4508","0.0","212.91","4","60.03","21"
"06/16/12 06:17:12","132.4515","12.4","212.79","29","60.07","21"
"06/16/12 06:22:12","132.4524","9.2","212.93","96","60.0","21"
"06/16/12 06:27:11","132.4534","15.9","213.47","5","60.03","22"
"06/16/12 06:32:13","132.4546","11.5","213.48","3","60.07","22"
"06/16/12 06:37:12","132.4558","15.4","212.99","86","60.0","22"
"06/16/12 06:42:11","132.4566","15.3","212.96","13","60.03","22"
"06/16/12 06:47:12","132.4579","22.6","214.15","234","60.0","22"
"06/16/12 06:52:12","132.4591","16.5","214.18","57","60.0","22"
"06/16/12 06:57:13","132.4607","15.4","213.24","19","60.0","22"
"06/16/12 07:02:13","132.4625","31.9","214.48","217","60.0","22"
"06/16/12 07:07:12","132.4651","31.7","213.58","111","60.0","23"
"06/16/12 07:12:12","132.4679","43.5","213.6","327","60.07","23"
"06/16/12 07:17:12","132.4713","42.7","214.69","110","60.0","23"
"06/16/12 07:22:12","132.4747","38.3","214.04","295","60.0","24"
"06/16/12 07:27:13","132.4784","56.0","215.29","164","60.0","24"
"06/16/12 07:32:13","132.4821","56.0","214.5","257","60.0","24"
"06/16/12 07:37:12","132.486","41.5","215.07","395","60.03","25"
"06/16/12 07:42:12","132.4898","54.3","214.64","160","60.03","25"
"06/16/12 07:47:11","132.4936","46.1","214.95","81","60.0","25"
"06/16/12 07:52:12","132.4975","48.1","215.01","322","60.0","25"
"06/16/12 07:57:12","132.5016","43.6","218.42","374","60.07","26"
"06/16/12 08:02:12","132.506","59.6","214.9","297","60.0","26"
"06/16/12 08:07:11","132.5106","70.1","214.64","277","60.03","26"
"06/16/12 08:12:12","132.5173","92.1","215.25","442","60.0","27"
"06/16/12 08:17:13","132.5246","96.2","215.13","463","60.0","27"
"06/16/12 08:22:13","132.5322","100.3","215.06","479","60.03","27"
"06/16/12 08:27:11","132.5402","106.1","215.6","500","60.03","28"
"06/16/12 08:32:12","132.5488","112.3","216.67","534","60.03","29"
"06/16/12 08:37:11","132.5576","117.0","213.48","559","60.0","29"
"06/16/12 08:42:11","132.5671","128.3","214.86","604","60.0","30"
"06/16/12 08:47:12","132.5727","53.6","214.84","262","60.0","30"
"06/16/12 08:52:12","132.5775","76.7","213.84","385","60.03","30"
"06/16/12 08:57:12","132.5831","67.6","214.43","343","60.03","30"
"06/16/12 09:02:12","132.5887","89.4","214.71","431","60.0","30"
"06/16/12 09:07:12","132.5962","88.1","215.63","427","60.03","30"
"06/16/12 09:12:11","132.6032","92.5","215.49","449","60.03","30"
"06/16/12 09:17:12","132.6108","86.1","215.03","420","60.0","30"
"06/16/12 09:22:13","132.617","65.5","214.96","334","60.0","30"
"06/16/12 09:27:13","132.6273","142.9","216.53","664","60.0","31"
"06/16/12 09:32:11","132.6377","110.8","215.13","531","60.0","31"
"06/16/12 09:37:12","132.6491","152.8","215.66","709","60.03","32"
"06/16/12 09:42:12","132.6606","132.7","215.83","621","60.0","32"
"06/16/12 09:47:12","132.6731","163.1","217.73","741","60.03","33"
"06/16/12 09:52:12","132.6861","162.4","217.2","743","60.0","34"
"06/16/12 09:57:11","132.6959","151.0","216.29","699","60.03","34"
"06/16/12 10:02:11","132.7083","167.9","216.26","767","60.03","35"
"06/16/12 10:07:12","132.7209","162.8","216.52","751","60.0","35"
"06/16/12 10:12:12","132.7334","166.0","216.34","762","60.0","36"
"06/16/12 10:17:12","132.7466","170.3","217.05","782","60.0","36"
"06/16/12 10:22:12","132.7602","181.1","215.92","828","60.0","37"
"06/16/12 10:27:11","132.7738","189.3","217.38","858","60.0","37"
"06/16/12 10:32:12","132.7846","118.5","215.56","559","60.03","37"
"06/16/12 10:37:12","132.7942","101.6","215.18","491","60.03","36"
"06/16/12 10:42:12","132.8052","151.0","217.33","697","60.03","37"
"06/16/12 10:47:12","132.8168","195.4","218.29","879","60.0","37"
"06/16/12 10:52:12","132.8318","189.1","217.64","858","60.07","38"
"06/16/12 10:57:11","132.8435","111.5","216.92","531","60.03","38"
"06/16/12 11:02:13","132.8509","87.3","216.07","426","60.03","37"
"06/16/12 11:07:11","132.8583","103.2","215.72","494","60.03","36"
"06/16/12 11:12:11","132.8689","119.8","216.45","565","60.03","36"
"06/16/12 11:17:12","132.877","98.0","214.84","468","60.0","36"
"06/16/12 11:22:12","132.8845","96.7","215.79","465","60.03","36"
"06/16/12 11:27:13","132.8933","110.9","215.75","524","60.03","36"
"06/16/12 11:32:11","132.9018","109.1","215.82","517","60.0","35"
"06/16/12 11:37:12","132.9088","81.5","214.98","397","60.0","35"
"06/16/12 11:42:13","132.9149","77.9","215.09","386","60.03","34"
"06/16/12 11:47:13","132.9209","75.3","215.22","374","60.0","33"
"06/16/12 11:52:11","132.9267","76.9","215.58","381","60.03","33"
"06/16/12 11:57:11","132.9331","86.0","214.91","420","60.03","33"
"06/16/12 12:02:13","132.9399","93.0","214.44","447","60.03","33"
"06/16/12 12:07:11","132.9481","114.5","218.01","538","60.03","32"
"06/16/12 12:12:13","132.9565","96.4","213.32","466","60.03","32"
"06/16/12 12:17:12","132.9632","80.8","213.84","401","60.03","32"
"06/16/12 12:22:13","132.9693","76.9","213.27","384","60.0","32"
"06/16/12 12:27:13","132.9753","76.0","214.04","380","60.0","31"
"06/16/12 12:32:13","132.981","71.2","213.26","360","60.03","31"
"06/16/12 12:37:13","132.9866","75.5","214.42","376","60.0","31"
"06/16/12 12:42:13","132.9926","83.8","214.3","409","60.03","31"
"06/16/12 12:47:13","133.0003","97.4","214.8","471","60.0","31"
"06/16/12 12:52:13","133.0075","91.9","215.77","440","60.0","31"
"06/16/12 12:57:11","133.0145","95.7","218.55","459","60.03","31"
"06/16/12 13:02:12","133.024","135.6","217.71","630","60.07","32"
"06/16/12 13:07:13","133.0345","112.0","216.64","527","60.0","32"
"06/16/12 13:12:13","133.0448","137.9","217.73","639","60.0","33"
"06/16/12 13:17:13","133.057","130.0","217.59","607","60.03","34"
"06/16/12 13:22:13","133.0662","97.0","212.58","474","60.0","34"
"06/16/12 13:27:12","133.0746","117.1","213.22","561","60.0","34"
"06/16/12 13:32:11","133.0832","89.6","214.32","435","60.03","34"
"06/16/12 13:37:11","133.0903","84.9","216.58","415","60.03","34"
"06/16/12 13:42:12","133.0963","72.2","215.31","360","60.03","33"
"06/16/12 13:47:12","133.1017","68.7","214.22","345","60.0","33"
"06/16/12 13:52:13","133.1071","67.6","215.27","344","60.03","33"
"06/16/12 13:57:13","133.1122","63.9","215.04","328","60.03","32"
"06/16/12 14:02:12","133.1173","68.2","215.33","343","60.03","32"
"06/16/12 14:07:13","133.1224","62.4","215.07","319","60.03","32"
"06/16/12 14:12:11","133.1274","69.5","214.5","353","60.0","32"
"06/16/12 14:17:12","133.1331","75.8","215.25","371","60.03","32"
"06/16/12 14:22:12","133.1393","90.7","215.45","441","60.0","32"
"06/16/12 14:27:13","133.1473","118.1","216.03","556","60.0","32"
"06/16/12 14:32:13","133.1576","107.9","215.7","511","60.03","33"
"06/16/12 14:37:11","133.1657","91.5","215.78","443","60.03","34"
"06/16/12 14:42:13","133.1756","112.1","216.5","530","60.0","35"
"06/16/12 14:47:13","133.1821","73.6","215.34","365","60.0","34"
"06/16/12 14:52:11","133.1879","78.3","215.39","386","60.0","34"
"06/16/12 14:57:13","133.195","107.0","215.33","511","60.03","34"
"06/16/12 15:02:12","133.2043","123.5","215.23","581","60.03","35"
"06/16/12 15:07:11","133.2125","99.6","215.62","478","60.03","35"
"06/16/12 15:12:12","133.22","92.0","215.96","441","60.0","35"
"06/16/12 15:17:12","133.2271","89.3","216.35","433","60.03","35"
"06/16/12 15:22:13","133.2338","84.6","215.79","416","60.03","35"
"06/16/12 15:27:13","133.2401","74.1","215.01","371","60.03","35"
"06/16/12 15:32:13","133.2454","65.7","214.79","332","60.0","34"
"06/16/12 15:37:11","133.2505","63.1","216.13","322","60.03","34"
"06/16/12 15:42:12","133.2552","61.8","215.18","320","60.0","34"
"06/16/12 15:47:11","133.2603","65.6","214.63","333","60.03","33"
"06/16/12 15:52:12","133.2645","40.3","214.45","389","60.03","33"
"06/16/12 15:57:13","133.2683","41.6","213.5","294","60.03","33"
"06/16/12 16:02:12","133.2713","36.8","213.2","195","60.0","33"
"06/16/12 16:07:12","133.2737","29.9","213.97","138","60.03","32"
"06/16/12 16:12:12","133.2759","26.4","213.75","229","60.0","32"
"06/16/12 16:17:12","133.2785","39.9","213.42","284","60.0","32"
"06/16/12 16:22:12","133.2812","33.9","214.41","224","60.0","31"
"06/16/12 16:27:12","133.2836","27.9","213.95","105","60.03","31"
"06/16/12 16:32:11","133.2866","52.4","213.8","333","59.96","31"
"06/16/12 16:37:13","133.2906","66.0","213.94","344","60.0","30"
"06/16/12 16:42:12","133.2945","50.0","214.58","305","60.03","31"
"06/16/12 16:47:11","133.2984","45.6","213.48","260","60.0","31"
"06/16/12 16:52:12","133.3022","51.2","213.94","385","60.03","31"
"06/16/12 16:57:12","133.3055","47.0","214.37","317","60.0","31"
"06/16/12 17:02:11","133.3089","50.2","213.83","394","60.03","32"
"06/16/12 17:07:13","133.3121","44.4","214.51","259","60.03","32"
"06/16/12 17:12:13","133.3151","32.2","213.66","114","60.03","32"
"06/16/12 17:17:13","133.3179","29.2","213.85","216","60.03","32"
"06/16/12 17:22:11","133.3202","26.0","213.69","279","60.03","31"
"06/16/12 17:27:11","133.3224","35.4","213.74","130","60.07","31"
"06/16/12 17:32:12","133.3247","31.2","212.69","179","60.03","31"
"06/16/12 17:37:13","133.3265","15.5","214.15","6","60.03","31"
"06/16/12 17:42:13","133.3274","11.6","213.4","5","60.03","30"
"06/16/12 17:47:12","133.3282","12.4","213.08","4","60.0","30"
"06/16/12 17:52:12","133.3289","0.0","213.97","0","60.0","29"
"06/16/12 17:57:12","133.3296","13.1","214.24","0","60.03","29"
"06/16/12 18:02:13","133.3306","7.4","213.59","160","60.03","28"
"06/16/12 18:07:13","133.3313","0.9","213.29","184","60.03","28"
"06/16/12 18:12:12","133.332","13.9","213.15","11","60.03","28"
"06/16/12 18:17:11","133.3332","14.2","214.39","5","60.03","28"
"06/16/12 18:22:12","133.3344","13.1","213.69","255","60.03","28"
"06/16/12 18:27:11","133.3356","13.8","212.83","4","60.0","27"
"06/16/12 18:32:11","133.3364","14.0","213.32","43","60.03","27"
"06/16/12 18:37:12","133.3372","2.2","211.98","0","60.0","27"
"06/16/12 18:42:12","133.3376","0.0","211.73","0","60.03","27"
"06/16/12 19:47:13","133.3388","11.6","212.67","1","60.03","25"
"06/16/12 19:52:13","133.3391","0.0","213.25","0","60.03","25"
"06/17/12 05:47:17","133.3395","7.1","214.0","0","60.03","17"
