"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/17/12 05:52:12","133.3397","0.0","214.13","0","60.03","18"
"06/17/12 05:57:13","133.34","0.0","213.01","0","60.07","18"
"06/17/12 06:02:16","133.3403","6.2","213.13","134","60.03","18"
"06/17/12 06:07:12","133.3407","11.6","214.03","74","60.03","18"
"06/17/12 06:12:14","133.3412","13.9","212.97","46","60.03","18"
"06/17/12 06:17:13","133.3418","8.1","213.38","0","60.03","18"
"06/17/12 06:22:12","133.3425","13.5","213.34","109","60.03","19"
"06/17/12 06:27:12","133.3435","13.8","212.97","6","60.0","19"
"06/17/12 06:32:13","133.3446","15.2","213.41","220","60.0","19"
"06/17/12 06:37:13","133.346","26.0","213.96","96","60.0","19"
"06/17/12 06:42:13","133.3476","13.2","213.58","218","60.0","19"
"06/17/12 06:47:12","133.3495","26.8","214.05","69","60.0","20"
"06/17/12 06:52:12","133.3516","25.7","213.48","63","60.03","20"
"06/17/12 06:57:12","133.3541","29.0","213.89","290","60.0","20"
"06/17/12 07:02:12","133.3568","42.9","213.6","100","60.0","20"
"06/17/12 07:07:13","133.3599","37.8","213.76","103","60.0","20"
"06/17/12 07:12:12","133.3633","41.0","213.79","221","60.03","20"
"06/17/12 07:17:12","133.3671","48.0","213.61","196","60.03","20"
"06/17/12 07:22:12","133.371","46.3","213.64","386","60.0","20"
"06/17/12 07:27:13","133.3749","49.5","214.35","343","60.03","21"
"06/17/12 07:32:13","133.3788","46.2","214.11","353","60.03","21"
"06/17/12 07:37:13","133.3827","60.8","214.67","345","60.03","22"
"06/17/12 07:42:13","133.3866","44.8","213.96","270","60.03","22"
"06/17/12 07:47:12","133.3907","66.0","213.66","366","60.0","22"
"06/17/12 07:52:12","133.395","57.3","214.0","363","60.0","22"
"06/17/12 07:57:12","133.3996","58.0","215.09","113","60.03","22"
"06/17/12 08:02:12","133.4055","91.9","214.6","450","60.03","23"
"06/17/12 08:07:12","133.4129","96.4","214.76","468","60.0","23"
"06/17/12 08:12:13","133.4206","101.2","215.24","486","60.0","23"
"06/17/12 08:17:12","133.4285","105.0","215.18","503","60.03","23"
"06/17/12 08:22:12","133.4368","109.2","214.65","521","60.0","23"
"06/17/12 08:27:13","133.4456","113.1","215.36","539","60.03","24"
"06/17/12 08:32:13","133.4545","117.3","215.7","554","60.0","24"
"06/17/12 08:37:13","133.4638","120.9","215.67","574","60.03","24"
"06/17/12 08:42:12","133.4733","125.0","215.46","588","60.0","24"
"06/17/12 08:47:12","133.4832","128.6","215.68","601","60.0","25"
"06/17/12 08:52:12","133.4934","132.1","215.61","617","60.03","25"
"06/17/12 08:57:13","133.5038","134.9","215.61","631","60.03","25"
"06/17/12 09:02:12","133.5145","139.0","216.09","644","60.0","25"
"06/17/12 09:07:12","133.5255","142.7","215.63","659","60.0","25"
"06/17/12 09:12:13","133.5367","147.1","216.06","682","60.0","26"
"06/17/12 09:17:12","133.548","147.3","216.11","685","60.0","26"
"06/17/12 09:22:12","133.5597","152.3","216.41","705","60.03","27"
"06/17/12 09:27:13","133.5716","154.1","217.61","709","60.0","27"
"06/17/12 09:32:12","133.5837","104.5","216.01","506","60.03","27"
"06/17/12 09:37:12","133.5961","162.4","217.66","740","60.0","28"
"06/17/12 09:42:13","133.6088","164.6","217.35","753","60.0","28"
"06/17/12 09:47:13","133.6217","167.3","217.08","765","60.0","28"
"06/17/12 09:52:12","133.6347","169.9","217.31","780","60.03","28"
"06/17/12 09:57:12","133.6482","172.6","216.32","793","60.03","28"
"06/17/12 10:02:12","133.6617","175.6","216.73","803","60.03","28"
"06/17/12 10:07:12","133.6754","177.4","217.43","808","60.0","29"
"06/17/12 10:12:13","133.6893","180.4","217.03","823","60.03","29"
"06/17/12 10:17:12","133.703","181.3","218.26","824","60.03","29"
"06/17/12 10:22:13","133.7172","183.9","217.58","834","60.0","30"
"06/17/12 10:27:13","133.7316","186.9","218.41","843","60.0","30"
"06/17/12 10:32:12","133.7462","187.3","217.61","849","60.0","30"
"06/17/12 10:37:12","133.7603","191.7","217.15","870","60.0","30"
"06/17/12 10:42:12","133.7753","191.7","216.96","871","60.03","31"
"06/17/12 10:47:13","133.7904","195.2","216.89","890","60.03","30"
"06/17/12 10:52:13","133.8058","196.6","217.4","886","60.0","30"
"06/17/12 10:57:13","133.8211","196.5","217.85","883","60.03","30"
"06/17/12 11:02:13","133.8364","197.1","217.66","877","60.03","30"
"06/17/12 11:07:12","133.8511","179.6","217.14","816","60.03","30"
"06/17/12 11:12:12","133.8658","199.5","217.42","902","60.0","30"
"06/17/12 11:17:12","133.8802","196.6","217.7","888","60.03","30"
"06/17/12 11:22:13","133.8954","195.5","217.35","889","60.03","30"
"06/17/12 11:27:12","133.9106","196.3","218.07","882","60.03","30"
"06/17/12 11:32:12","133.9259","195.5","217.29","887","60.0","30"
"06/17/12 11:37:13","133.9412","196.7","217.16","890","60.03","30"
"06/17/12 11:42:13","133.9564","195.8","217.83","887","60.0","30"
"06/17/12 11:47:13","133.9717","196.0","218.09","885","60.0","31"
"06/17/12 11:52:13","133.9869","195.7","217.32","886","60.03","31"
"06/17/12 11:57:13","134.0022","195.7","217.43","887","60.03","31"
"06/17/12 12:02:12","134.0173","196.1","217.14","887","60.03","31"
"06/17/12 12:07:12","134.0326","195.6","216.98","888","60.03","32"
"06/17/12 12:12:13","134.0479","195.4","216.9","885","60.03","31"
"06/17/12 12:17:12","134.0631","195.5","217.01","886","60.0","32"
"06/17/12 12:22:12","134.0783","195.5","216.51","887","60.0","32"
"06/17/12 12:27:12","134.0936","196.1","217.03","884","60.0","32"
"06/17/12 12:32:12","134.1088","195.2","217.06","893","60.03","32"
"06/17/12 12:37:13","134.1242","196.4","217.1","898","60.0","31"
"06/17/12 12:42:13","134.1395","196.2","216.94","886","60.0","31"
"06/17/12 12:47:12","134.1548","196.0","217.43","890","60.03","31"
"06/17/12 12:52:12","134.1701","197.5","217.07","896","60.03","32"
"06/17/12 12:57:12","134.1854","196.4","217.84","894","60.03","32"
"06/17/12 13:02:12","134.2007","195.7","217.8","895","60.03","32"
"06/17/12 13:07:12","134.216","195.5","216.9","898","60.03","32"
"06/17/12 13:12:12","134.2312","195.5","217.22","903","60.03","32"
"06/17/12 13:17:12","134.2466","196.3","216.8","896","60.03","32"
"06/17/12 13:22:12","134.2618","197.1","217.89","894","60.03","31"
"06/17/12 13:27:12","134.2772","195.5","217.18","887","60.0","32"
"06/17/12 13:32:12","134.2924","196.4","217.64","892","60.03","32"
"06/17/12 13:37:13","134.3078","195.8","217.48","878","60.0","32"
"06/17/12 13:42:13","134.3231","196.7","217.73","891","60.03","32"
"06/17/12 13:47:12","134.3384","196.8","217.47","885","60.0","32"
"06/17/12 13:52:13","134.3537","196.5","217.2","891","60.0","32"
"06/17/12 13:57:13","134.369","196.1","216.9","892","60.03","32"
"06/17/12 14:02:13","134.3843","196.4","217.21","895","60.03","33"
"06/17/12 14:07:13","134.3996","195.6","217.1","893","60.03","33"
"06/17/12 14:12:12","134.4147","194.1","216.47","888","60.03","32"
"06/17/12 14:17:12","134.4298","192.2","217.49","869","60.0","33"
"06/17/12 14:22:13","134.4447","189.6","216.8","864","60.03","33"
"06/17/12 14:27:13","134.4594","187.6","218.84","843","60.0","33"
"06/17/12 14:32:13","134.4739","185.1","218.9","837","60.0","33"
"06/17/12 14:37:14","134.4883","182.6","218.25","829","60.03","33"
"06/17/12 14:42:14","134.5024","182.1","218.09","826","60.03","33"
"06/17/12 14:47:12","134.5165","178.5","217.81","810","60.03","33"
"06/17/12 14:52:13","134.5303","175.8","217.25","800","60.0","33"
"06/17/12 14:57:13","134.544","172.8","216.64","791","60.03","34"
"06/17/12 15:02:13","134.5573","170.2","217.7","776","60.0","34"
"06/17/12 15:07:13","134.5705","167.9","218.07","762","60.03","34"
"06/17/12 15:12:13","134.5835","165.0","217.98","756","60.0","34"
"06/17/12 15:17:12","134.5963","162.2","218.5","739","60.0","33"
"06/17/12 15:22:13","134.6088","159.0","217.25","733","60.03","34"
"06/17/12 15:27:12","134.6211","156.3","217.68","721","60.03","34"
"06/17/12 15:32:12","134.6331","153.3","217.08","706","60.03","33"
"06/17/12 15:37:12","134.6448","148.3","217.37","684","60.0","33"
"06/17/12 15:42:13","134.6562","144.2","217.32","665","60.0","33"
"06/17/12 15:47:13","134.6671","136.6","216.67","628","60.0","33"
"06/17/12 15:52:13","134.6776","133.3","216.98","624","60.0","33"
"06/17/12 15:57:13","134.6879","130.6","216.93","604","60.03","33"
"06/17/12 16:02:12","134.6982","134.8","217.78","624","60.03","33"
"06/17/12 16:07:14","134.7084","126.9","217.78","592","60.07","33"
"06/17/12 16:12:12","134.7178","120.1","216.24","565","60.03","32"
"06/17/12 16:17:13","134.7274","126.3","216.3","593","60.0","32"
"06/17/12 16:22:13","134.7371","123.0","216.04","582","60.03","32"
"06/17/12 16:27:13","134.7465","117.7","217.07","551","60.0","32"
"06/17/12 16:32:13","134.7553","109.4","216.16","519","60.03","32"
"06/17/12 16:37:12","134.7633","96.2","216.04","461","60.0","32"
"06/17/12 16:42:14","134.7705","86.4","215.59","421","60.03","31"
"06/17/12 16:47:12","134.7775","90.2","215.94","433","60.03","31"
"06/17/12 16:52:12","134.7843","90.2","216.21","436","60.03","31"
"06/17/12 16:57:13","134.7917","97.3","216.48","465","60.03","31"
"06/17/12 17:02:12","134.7986","69.5","215.98","347","60.03","31"
"06/17/12 17:07:14","134.8025","44.6","215.41","160","60.03","30"
"06/17/12 17:12:14","134.8063","57.6","215.58","134","60.03","30"
"06/17/12 17:17:12","134.8096","39.6","215.27","83","60.03","29"
"06/17/12 17:22:13","134.8124","41.2","214.76","307","60.03","29"
"06/17/12 17:27:13","134.8157","51.2","216.33","382","60.03","29"
"06/17/12 17:32:12","134.8197","71.8","216.01","398","60.03","29"
"06/17/12 17:37:13","134.826","79.7","215.55","394","60.0","29"
"06/17/12 17:42:13","134.8319","70.6","215.96","353","60.03","30"
"06/17/12 17:47:12","134.8373","66.6","216.43","333","60.03","30"
"06/17/12 17:52:13","134.8421","46.1","215.8","332","60.03","30"
"06/17/12 17:57:13","134.8459","55.6","215.2","194","60.03","30"
"06/17/12 18:02:13","134.8497","40.3","215.82","246","60.03","30"
"06/17/12 18:07:12","134.853","46.2","215.32","365","60.03","31"
"06/17/12 18:12:12","134.8561","40.4","214.58","307","60.0","30"
"06/17/12 18:17:13","134.8589","29.2","214.99","83","60.03","30"
"06/17/12 18:22:13","134.8617","36.5","215.49","269","60.03","30"
"06/17/12 18:27:13","134.8642","29.0","214.21","193","60.03","30"
"06/17/12 18:32:13","134.8666","29.1","215.59","199","60.0","30"
"06/17/12 18:37:13","134.869","28.4","215.0","99","60.03","30"
"06/17/12 18:42:13","134.8713","32.8","215.3","198","60.03","30"
"06/17/12 18:47:12","134.8737","27.2","214.83","228","60.0","30"
"06/17/12 18:52:12","134.8762","36.2","215.99","247","60.07","30"
"06/17/12 18:57:12","134.8784","24.0","215.53","47","60.03","30"
"06/17/12 19:02:12","134.8801","19.2","214.99","203","60.03","30"
"06/17/12 19:07:13","134.8816","13.7","213.41","44","60.03","29"
"06/17/12 19:12:13","134.8827","11.2","213.14","10","60.0","29"
"06/17/12 19:17:12","134.8838","2.9","212.86","246","60.03","29"
"06/17/12 19:22:13","134.8846","3.3","214.27","76","60.03","29"
"06/17/12 19:27:12","134.8855","9.9","213.37","104","60.03","29"
"06/17/12 19:32:12","134.8862","13.2","213.42","19","60.03","29"
"06/17/12 19:37:12","134.8869","0.0","213.22","0","60.0","28"
"06/17/12 19:42:13","134.8873","14.8","214.14","122","60.03","28"
"06/17/12 19:47:12","134.8878","12.0","213.51","1","60.03","28"
"06/17/12 19:52:12","134.8881","0.0","214.02","0","60.03","27"
"06/17/12 19:57:13","134.8885","0.0","213.23","0","60.03","27"
"06/17/12 20:02:12","134.8887","0.0","213.24","0","60.03","26"
"06/18/12 05:47:16","134.8892","5.6","213.28","218","60.03","18"
"06/18/12 05:52:12","134.8897","14.6","213.39","131","60.07","19"
"06/18/12 05:57:13","134.8903","0.0","212.65","172","60.03","19"
"06/18/12 06:02:12","134.8911","11.9","213.18","43","60.0","19"
"06/18/12 06:07:15","134.8921","20.9","214.18","246","60.0","19"
"06/18/12 06:12:14","134.8933","22.5","213.95","188","60.03","19"
"06/18/12 06:17:13","134.8945","24.6","213.46","278","60.03","20"
"06/18/12 06:22:12","134.8959","13.7","214.01","82","60.03","20"
"06/18/12 06:27:13","134.8973","21.8","214.07","26","60.03","20"
"06/18/12 06:32:13","134.899","14.2","214.04","41","60.03","20"
"06/18/12 06:37:14","134.901","15.8","214.03","44","60.0","20"
"06/18/12 06:42:12","134.9025","20.0","213.82","272","60.0","20"
"06/18/12 06:47:12","134.9036","13.6","213.4","7","60.0","20"
"06/18/12 06:52:13","134.9045","14.9","213.83","42","60.0","20"
"06/18/12 06:57:13","134.905","0.0","212.93","0","60.0","20"
"06/18/12 07:02:12","134.9054","5.3","212.8","217","60.03","20"
"06/18/12 07:07:14","134.9058","0.0","213.85","2","60.0","20"
"06/18/12 07:12:13","134.9061","0.0","213.04","0","60.03","20"
"06/18/12 07:27:14","134.9066","0.0","213.24","0","60.03","20"
"06/18/12 08:12:17","134.9075","13.7","214.31","251","60.0","19"
"06/18/12 08:17:14","134.9086","20.8","212.85","41","60.0","19"
"06/18/12 08:27:16","134.91","25.6","212.23","38","60.0","20"
"06/18/12 08:32:12","134.9108","0.0","213.13","0","60.03","20"
"06/18/12 08:37:13","134.9115","13.2","213.93","16","60.0","20"
"06/18/12 08:42:12","134.9118","7.6","214.13","239","60.03","20"
"06/18/12 08:47:12","134.9124","0.0","213.12","0","60.03","20"
"06/18/12 08:52:13","134.9134","33.3","213.73","238","60.0","20"
"06/18/12 08:57:13","134.9153","16.2","213.38","13","60.03","21"
"06/18/12 09:02:13","134.9177","37.2","214.31","227","60.03","21"
"06/18/12 09:07:13","134.9203","25.6","213.91","109","60.0","22"
"06/18/12 09:12:14","134.9229","12.2","212.74","28","60.03","22"
"06/18/12 09:17:13","134.9244","20.6","213.08","12","60.0","22"
"06/18/12 09:22:13","134.9256","11.6","213.96","3","60.03","22"
"06/18/12 09:27:13","134.9274","30.9","213.68","223","60.03","22"
"06/18/12 09:32:13","134.9302","32.5","213.38","81","60.0","22"
"06/18/12 09:37:13","134.9322","17.4","211.96","7","60.0","22"
"06/18/12 09:42:14","134.9335","13.5","212.54","9","60.03","22"
"06/18/12 09:47:14","134.9353","27.3","212.73","128","60.0","22"
"06/18/12 09:52:12","134.9373","22.2","212.96","29","60.0","22"
"06/18/12 09:57:13","134.9391","14.8","212.86","14","60.03","22"
"06/18/12 10:02:14","134.9403","26.1","213.2","266","60.0","22"
"06/18/12 10:07:12","134.9429","18.5","213.71","285","60.03","23"
"06/18/12 10:12:13","134.9458","43.8","213.66","311","60.0","23"
"06/18/12 10:17:13","134.9476","9.4","213.67","77","60.0","23"
"06/18/12 10:22:13","134.9483","12.6","213.64","227","60.0","23"
"06/18/12 10:27:14","134.9493","14.7","212.02","71","60.0","23"
"06/18/12 10:32:13","134.9513","31.4","213.01","247","60.03","23"
"06/18/12 10:37:13","134.9533","17.3","212.34","256","60.03","23"
"06/18/12 10:42:14","134.9544","0.0","212.64","0","60.03","23"
"06/18/12 10:47:14","134.9551","10.1","213.03","0","60.03","23"
"06/18/12 10:52:12","134.9566","15.4","213.23","18","60.03","23"
"06/18/12 10:57:13","134.9586","25.7","213.72","34","60.03","23"
"06/18/12 11:02:13","134.9604","12.6","213.1","138","60.03","23"
"06/18/12 11:07:14","134.962","31.8","213.45","89","60.03","23"
"06/18/12 11:12:13","134.9637","22.5","213.15","24","60.03","23"
"06/18/12 11:17:13","134.9653","30.6","212.05","125","60.03","24"
"06/18/12 11:22:13","134.9669","20.9","213.18","242","60.0","24"
"06/18/12 11:27:13","134.9685","13.4","213.17","109","60.0","24"
"06/18/12 11:32:13","134.9702","29.6","213.38","42","60.03","24"
"06/18/12 11:37:14","134.9716","26.3","212.6","296","60.0","24"
"06/18/12 11:42:13","134.973","14.5","213.04","122","60.0","24"
"06/18/12 11:47:14","134.9743","25.6","213.02","44","60.0","24"
"06/18/12 11:52:12","134.9759","15.5","212.32","29","60.03","24"
"06/18/12 11:57:14","134.9776","12.7","213.5","27","60.03","24"
"06/18/12 12:02:13","134.9796","37.4","214.71","131","60.03","24"
"06/18/12 12:07:14","134.9819","18.7","213.79","93","60.03","24"
"06/18/12 12:12:12","134.9838","25.8","212.62","266","60.0","25"
"06/18/12 12:17:13","134.9867","64.7","212.05","356","60.03","25"
"06/18/12 12:22:13","134.9906","44.6","212.58","362","60.03","26"
"06/18/12 12:27:13","134.9939","38.1","214.06","143","60.0","26"
"06/18/12 12:32:13","134.9973","45.8","212.97","388","60.03","26"
"06/18/12 12:37:12","135.0012","46.4","212.48","390","60.0","26"
"06/18/12 12:42:13","135.0051","61.4","214.46","356","60.0","27"
"06/18/12 12:47:13","135.009","57.3","213.45","388","60.03","27"
"06/18/12 12:52:13","135.0129","56.0","213.46","90","60.03","27"
"06/18/12 12:57:14","135.0164","43.8","213.29","386","60.03","27"
"06/18/12 13:02:14","135.0202","56.6","213.76","353","60.03","27"
"06/18/12 13:07:14","135.0239","49.1","213.29","234","60.03","27"
"06/18/12 13:12:14","135.0279","44.3","213.87","349","60.03","27"
"06/18/12 13:17:12","135.0318","42.4","214.14","333","60.03","28"
"06/18/12 13:22:13","135.0357","47.8","213.94","394","60.0","28"
"06/18/12 13:27:13","135.0396","59.0","214.9","355","60.03","28"
"06/18/12 13:32:14","135.0435","46.1","214.02","300","60.0","29"
"06/18/12 13:37:14","135.0474","44.4","213.35","348","60.03","29"
"06/18/12 13:42:12","135.0512","51.7","213.86","129","60.0","29"
"06/18/12 13:47:14","135.0543","37.5","214.12","106","60.0","29"
"06/18/12 13:52:14","135.058","44.3","213.93","364","60.03","29"
"06/18/12 13:57:13","135.0636","117.8","215.76","560","60.03","30"
"06/18/12 14:02:13","135.0699","50.0","213.58","360","60.03","30"
"06/18/12 14:07:12","135.0737","53.4","213.86","386","60.03","31"
"06/18/12 14:12:13","135.0782","86.0","214.85","421","60.03","31"
"06/18/12 14:17:14","135.0871","141.5","216.47","662","60.07","32"
"06/18/12 14:22:13","135.1","74.2","214.8","370","60.0","33"
"06/18/12 14:27:13","135.1053","67.6","214.38","342","60.0","33"
"06/18/12 14:32:14","135.1099","55.6","214.29","119","60.03","33"
"06/18/12 14:37:12","135.1155","106.3","215.38","510","60.03","33"
"06/18/12 14:42:13","135.1242","43.0","213.25","430","60.03","33"
"06/18/12 14:47:13","135.1273","41.3","212.96","296","60.03","33"
"06/18/12 14:52:13","135.1306","48.3","213.97","252","60.0","33"
"06/18/12 14:57:13","135.136","190.2","217.37","865","60.03","33"
"06/18/12 15:02:13","135.1466","113.1","215.27","539","60.03","34"
"06/18/12 15:07:13","135.1574","155.3","216.79","716","60.03","34"
"06/18/12 15:12:12","135.168","80.1","214.89","397","60.03","35"
"06/18/12 15:17:13","135.1785","84.4","214.64","417","60.03","36"
"06/18/12 15:22:13","135.1861","189.6","217.91","859","60.03","36"
"06/18/12 15:27:14","135.1907","42.9","214.9","414","60.03","35"
"06/18/12 15:32:14","135.1948","144.4","216.52","671","60.03","35"
"06/18/12 15:37:12","135.2078","154.8","216.72","716","60.03","38"
"06/18/12 15:42:14","135.2198","154.9","215.94","716","60.03","38"
"06/18/12 15:47:14","135.2311","138.1","216.18","644","60.0","39"
"06/18/12 15:52:13","135.2416","135.0","215.73","633","60.0","40"
"06/18/12 15:57:12","135.2518","130.2","215.42","614","60.0","40"
"06/18/12 16:02:13","135.2618","128.1","216.82","595","60.03","40"
"06/18/12 16:07:13","135.2715","124.5","215.47","586","60.03","39"
"06/18/12 16:12:14","135.2811","121.4","215.52","574","60.0","39"
"06/18/12 16:17:14","135.2905","118.0","215.35","557","60.0","38"
"06/18/12 16:22:12","135.2995","114.2","215.75","538","60.03","38"
"06/18/12 16:27:13","135.3082","109.6","215.76","523","60.03","38"
"06/18/12 16:32:13","135.3167","106.2","215.6","509","60.0","38"
"06/18/12 16:37:14","135.3248","102.7","213.99","497","60.03","38"
"06/18/12 16:42:13","135.3326","98.5","215.23","470","60.03","38"
"06/18/12 16:47:13","135.3402","94.6","214.2","463","60.03","38"
"06/18/12 16:52:14","135.3474","91.3","215.25","446","60.03","38"
"06/18/12 16:57:14","135.3544","87.7","214.59","430","60.03","38"
"06/18/12 17:02:12","135.361","83.2","215.57","406","60.03","37"
"06/18/12 17:07:13","135.3672","78.3","215.4","389","60.03","37"
"06/18/12 17:12:13","135.3732","76.1","214.74","375","60.0","37"
"06/18/12 17:17:12","135.3772","76.3","215.54","375","60.03","37"
"06/18/12 17:22:12","135.3806","60.2","214.05","176","60.0","36"
"06/18/12 17:27:12","135.3841","71.5","214.55","360","60.03","36"
"06/18/12 17:32:12","135.3863","25.1","213.89","35","60.03","35"
"06/18/12 17:37:14","135.3883","19.4","214.48","306","60.0","35"
"06/18/12 17:42:12","135.39","22.5","213.95","283","60.03","34"
"06/18/12 17:47:13","135.3921","33.8","214.86","173","60.03","34"
"06/18/12 17:52:12","135.3965","42.5","214.64","390","60.03","34"
"06/18/12 17:57:13","135.3998","42.7","214.86","321","60.03","35"
"06/18/12 18:02:13","135.4027","31.4","214.76","104","60.0","35"
"06/18/12 18:07:13","135.4053","35.9","214.77","250","60.03","34"
"06/18/12 18:12:14","135.4076","25.7","213.68","30","60.0","32"
"06/18/12 18:17:12","135.4097","36.7","214.61","119","60.03","32"
"06/18/12 18:22:13","135.4116","30.7","213.49","62","60.03","31"
"06/18/12 18:27:12","135.4131","28.4","214.56","44","60.03","31"
"06/18/12 18:32:13","135.4145","13.9","213.44","55","60.0","30"
"06/18/12 18:37:14","135.4157","17.0","214.63","195","60.03","30"
"06/18/12 18:42:12","135.4167","11.3","214.0","30","60.03","29"
"06/18/12 18:47:14","135.4175","14.9","213.74","27","60.03","28"
"06/18/12 18:52:14","135.4182","12.5","213.97","12","60.03","28"
"06/18/12 18:57:14","135.4188","14.4","213.29","1","60.03","27"
"06/18/12 19:02:13","135.4194","11.5","214.42","102","60.0","27"
"06/18/12 19:07:12","135.4199","0.0","214.38","2","60.03","27"
"06/18/12 19:12:13","135.4205","11.8","214.48","0","60.03","26"
"06/18/12 19:17:12","135.421","0.0","214.12","0","60.03","26"
"06/18/12 19:22:13","135.4215","13.6","214.57","1","60.03","26"
"06/18/12 19:27:12","135.4219","0.0","213.23","80","60.03","26"
"06/18/12 19:32:13","135.4224","12.3","213.67","2","60.0","26"
"06/18/12 19:37:13","135.4228","14.2","213.3","0","60.03","26"
"06/18/12 19:42:13","135.4232","0.0","213.08","0","60.03","26"
"06/18/12 19:47:14","135.4235","12.0","213.21","5","60.03","26"
"06/18/12 19:52:16","135.4239","12.4","212.93","0","60.03","26"
"06/18/12 20:02:15","135.4245","0.0","212.93","0","60.0","26"
"06/19/12 05:52:14","135.4258","14.1","212.36","0","60.03","20"
"06/19/12 05:57:13","135.4263","0.0","212.3","0","60.03","20"
"06/19/12 06:02:14","135.4269","14.3","211.89","1","60.0","20"
"06/19/12 06:07:13","135.4276","0.0","213.2","0","60.03","21"
"06/19/12 06:12:13","135.4282","1.6","212.11","0","60.03","21"
"06/19/12 06:22:14","135.4292","0.0","212.72","0","60.03","21"
"06/19/12 06:27:14","135.4299","10.8","212.43","20","60.03","21"
"06/19/12 06:32:14","135.4307","12.5","213.26","5","60.03","21"
"06/19/12 06:37:14","135.4315","3.6","213.16","122","60.03","22"
"06/19/12 06:42:13","135.4323","10.6","212.94","69","60.03","22"
"06/19/12 06:47:13","135.4332","16.0","213.29","2","60.03","22"
"06/19/12 06:52:13","135.4342","13.1","213.08","23","60.03","22"
"06/19/12 06:57:13","135.4354","11.5","212.61","36","60.0","22"
"06/19/12 07:02:13","135.4365","11.7","212.42","35","60.03","22"
"06/19/12 07:07:13","135.4376","10.4","212.51","2","60.03","22"
"06/19/12 07:12:13","135.4387","11.9","214.41","4","60.0","22"
"06/19/12 07:17:14","135.44","11.9","214.73","3","60.07","23"
"06/19/12 07:22:14","135.4411","15.3","214.72","205","60.03","23"
"06/19/12 07:27:13","135.4422","20.8","214.49","44","60.03","23"
"06/19/12 07:32:13","135.4432","12.6","213.99","0","60.03","23"
"06/19/12 07:37:14","135.4441","15.0","213.56","73","60.0","23"
"06/19/12 07:42:14","135.4449","7.9","213.75","203","60.07","23"
"06/19/12 07:47:13","135.4457","15.8","213.53","0","60.03","23"
"06/19/12 07:52:13","135.4464","13.1","214.09","5","60.03","23"
"06/19/12 07:57:13","135.4469","0.0","213.73","0","60.03","23"
"06/19/12 08:02:14","135.4472","13.9","214.5","2","60.07","22"
"06/19/12 08:07:14","135.4476","12.7","214.03","1","60.0","22"
"06/19/12 08:12:15","135.4479","0.0","213.17","0","60.0","22"
"06/19/12 08:17:16","135.4484","0.0","213.18","0","60.03","22"
"06/19/12 08:22:13","135.4489","6.5","213.73","141","60.0","22"
"06/19/12 08:27:13","135.4496","0.0","213.49","0","60.0","22"
"06/19/12 08:32:14","135.4501","14.9","213.04","2","60.03","22"
"06/19/12 08:37:14","135.4505","3.0","212.57","0","60.0","22"
"06/19/12 08:42:14","135.4509","15.3","213.56","158","60.0","22"
"06/19/12 08:47:14","135.4515","15.0","213.15","3","60.03","22"
"06/19/12 08:52:14","135.452","7.4","213.45","115","60.03","21"
"06/19/12 08:57:14","135.4526","11.5","213.32","171","60.0","21"
"06/19/12 09:02:13","135.4534","14.4","214.53","2","60.0","21"
"06/19/12 09:07:14","135.4545","15.5","213.16","111","60.03","21"
"06/19/12 09:12:14","135.4558","13.6","213.18","221","60.0","22"
"06/19/12 09:17:14","135.4571","17.0","213.68","18","60.03","22"
"06/19/12 09:22:14","135.4584","12.5","212.61","173","60.0","22"
"06/19/12 09:27:13","135.4595","8.8","213.4","0","60.0","21"
"06/19/12 09:32:13","135.4602","12.2","212.99","14","60.0","21"
"06/19/12 09:37:13","135.461","14.4","213.29","16","60.03","21"
"06/19/12 09:42:13","135.4618","14.1","213.25","1","60.03","21"
"06/19/12 09:47:13","135.4629","13.5","214.24","67","60.03","21"
"06/19/12 09:52:14","135.4643","24.7","213.23","54","60.0","21"
"06/19/12 09:57:14","135.4664","28.3","213.66","71","60.03","22"
"06/19/12 10:02:14","135.4695","51.9","213.87","409","60.0","22"
"06/19/12 10:07:13","135.4733","45.9","213.83","120","60.0","23"
"06/19/12 10:12:13","135.4771","43.3","214.85","420","60.03","23"
"06/19/12 10:17:13","135.4809","38.7","213.92","303","60.03","23"
"06/19/12 10:22:14","135.4838","17.0","213.27","295","60.03","23"
"06/19/12 10:27:14","135.4854","12.6","214.08","4","60.0","23"
"06/19/12 10:32:14","135.4867","35.0","213.02","233","60.0","23"
"06/19/12 10:37:13","135.4893","23.9","212.51","168","60.0","23"
"06/19/12 10:42:15","135.491","30.6","212.91","267","60.03","23"
"06/19/12 10:47:13","135.4947","45.6","214.29","233","60.03","23"
"06/19/12 10:52:14","135.5013","105.0","216.19","500","60.03","24"
"06/19/12 10:57:14","135.5104","94.9","216.02","458","60.03","25"
"06/19/12 11:02:14","135.5167","66.2","215.48","332","60.0","26"
"06/19/12 11:07:13","135.5208","46.4","215.36","243","60.03","26"
"06/19/12 11:12:13","135.5245","51.2","214.2","125","60.03","27"
"06/19/12 11:17:14","135.5282","50.1","214.72","230","60.03","27"
"06/19/12 11:22:14","135.5324","112.7","215.53","536","60.03","27"
"06/19/12 11:27:15","135.5433","144.1","216.25","670","60.03","28"
"06/19/12 11:32:14","135.5546","145.1","216.29","673","60.0","29"
"06/19/12 11:37:14","135.5648","94.6","215.42","461","60.0","30"
"06/19/12 11:42:14","135.5735","119.4","216.58","560","60.03","30"
"06/19/12 11:47:15","135.5797","45.0","214.63","370","60.03","30"
"06/19/12 11:52:13","135.5828","51.9","214.4","207","60.07","29"
"06/19/12 11:57:13","135.5867","56.1","214.36","231","60.03","29"
"06/19/12 12:02:13","135.5931","142.9","216.15","665","60.07","29"
"06/19/12 12:07:14","135.6047","176.3","216.77","806","60.0","30"
"06/19/12 12:12:14","135.6146","69.7","213.62","350","60.03","30"
"06/19/12 12:17:13","135.6186","39.4","213.04","275","60.03","30"
"06/19/12 12:22:14","135.6223","52.1","213.2","108","60.0","29"
"06/19/12 12:27:14","135.6256","34.2","213.89","259","60.03","29"
"06/19/12 12:32:14","135.6279","33.4","213.45","117","60.0","28"
"06/19/12 12:37:13","135.6317","62.5","215.19","431","60.0","28"
"06/19/12 12:42:13","135.6387","80.8","214.64","401","60.03","29"
"06/19/12 12:47:13","135.6439","40.9","214.84","423","60.03","29"
"06/19/12 12:52:14","135.6473","37.9","214.97","342","60.03","29"
"06/19/12 12:57:14","135.653","87.2","216.05","424","60.07","29"
"06/19/12 13:02:13","135.6597","91.0","215.82","440","60.03","29"
"06/19/12 13:07:13","135.6679","123.2","216.89","575","60.03","30"
"06/19/12 13:12:14","135.6746","71.1","215.86","355","60.03","29"
"06/19/12 13:17:14","135.6794","52.4","215.09","365","60.03","29"
"06/19/12 13:22:13","135.6824","35.6","214.94","109","60.0","28"
"06/19/12 13:27:13","135.6843","26.3","214.86","209","60.03","27"
"06/19/12 13:32:14","135.6859","29.4","214.89","235","60.0","27"
"06/19/12 13:37:13","135.6877","19.9","214.87","26","60.0","26"
"06/19/12 13:42:15","135.6903","31.5","215.23","108","60.0","26"
"06/19/12 13:47:14","135.6938","56.8","215.6","78","60.03","26"
"06/19/12 13:52:14","135.6976","46.7","215.45","238","60.0","26"
"06/19/12 13:57:13","135.704","92.2","215.81","444","60.03","26"
"06/19/12 14:02:14","135.71","74.3","214.82","374","60.03","27"
"06/19/12 14:07:14","135.7181","119.6","216.45","559","60.0","28"
"06/19/12 14:12:13","135.7295","117.9","216.26","556","60.0","29"
"06/19/12 14:17:14","135.7402","104.7","215.76","503","60.0","31"
"06/19/12 14:22:13","135.7491","85.3","215.52","412","60.0","32"
"06/19/12 14:27:14","135.7544","40.5","215.21","365","60.03","32"
"06/19/12 14:32:14","135.7581","47.9","214.77","345","60.0","31"
"06/19/12 14:37:14","135.7619","56.7","214.78","138","60.0","31"
"06/19/12 14:42:14","135.7663","70.4","215.95","355","60.0","31"
"06/19/12 14:47:14","135.7723","103.9","216.75","494","60.0","30"
"06/19/12 14:52:13","135.7786","104.3","216.69","498","60.0","31"
"06/19/12 14:57:14","135.7908","182.4","217.94","830","60.03","32"
"06/19/12 15:02:14","135.8042","152.1","218.65","698","60.03","33"
"06/19/12 15:07:15","135.8136","96.0","216.1","463","60.03","33"
"06/19/12 15:12:13","135.8196","75.2","214.54","376","60.0","33"
"06/19/12 15:17:13","135.8261","119.0","215.95","563","60.0","34"
"06/19/12 15:22:13","135.8376","178.9","216.88","812","60.03","35"
"06/19/12 15:27:14","135.8492","127.9","215.87","598","60.0","36"
"06/19/12 15:32:15","135.8574","84.3","214.37","416","60.0","37"
"06/19/12 15:37:14","135.868","154.5","216.72","714","60.0","38"
"06/19/12 15:42:13","135.8782","136.2","216.11","634","60.03","38"
"06/19/12 15:47:13","135.8873","68.1","214.3","344","60.0","38"
"06/19/12 15:52:13","135.8912","56.4","214.38","345","60.0","38"
"06/19/12 15:57:13","135.8949","39.0","214.35","178","60.0","37"
"06/19/12 16:02:13","135.8983","46.1","214.47","290","60.0","36"
"06/19/12 16:07:14","135.9016","47.3","214.96","131","60.0","35"
"06/19/12 16:12:14","135.9053","42.4","216.26","384","60.03","34"
"06/19/12 16:17:14","135.9123","157.0","216.87","720","60.03","34"
"06/19/12 16:22:13","135.9228","124.0","215.7","586","60.0","34"
"06/19/12 16:27:13","135.9321","113.0","215.69","539","60.0","34"
"06/19/12 16:32:14","135.94","90.6","215.9","441","60.0","33"
"06/19/12 16:37:14","135.9449","41.0","214.17","84","60.0","32"
"06/19/12 16:42:13","135.949","59.5","214.41","309","60.03","32"
"06/19/12 16:47:13","135.9532","55.6","214.95","123","60.0","31"
"06/19/12 16:52:13","135.957","53.5","214.86","174","60.0","31"
"06/19/12 16:57:13","135.9609","40.2","213.88","259","60.0","30"
"06/19/12 17:02:14","135.9644","50.5","215.71","343","60.03","30"
"06/19/12 17:07:14","135.9679","49.1","215.03","282","60.03","30"
"06/19/12 17:12:13","135.9712","47.2","214.39","269","60.0","29"
"06/19/12 17:17:13","135.9744","46.3","214.81","253","60.0","29"
"06/19/12 17:22:13","135.9774","34.8","213.63","177","60.03","28"
"06/19/12 17:27:14","135.9804","42.3","214.2","87","60.03","28"
"06/19/12 17:32:14","135.9831","28.7","214.92","180","60.03","27"
"06/19/12 17:37:14","135.9856","27.5","215.23","144","60.03","27"
"06/19/12 17:42:14","135.9876","34.1","214.54","189","60.0","26"
"06/19/12 17:47:13","135.9894","23.7","214.32","157","60.03","26"
"06/19/12 17:52:14","135.9909","15.7","214.47","17","60.03","25"
"06/19/12 17:57:13","135.9927","25.2","214.29","26","60.03","25"
"06/19/12 18:02:14","135.9947","13.7","214.7","185","60.03","24"
"06/19/12 18:07:15","135.9963","13.5","213.83","3","60.03","24"
"06/19/12 18:12:13","135.9976","14.7","213.84","44","60.03","23"
"06/19/12 18:17:13","135.9986","7.0","214.59","185","60.0","23"
"06/19/12 18:22:13","135.9994","14.0","214.74","129","60.0","22"
"06/19/12 18:27:13","136.0002","10.0","214.97","0","60.03","22"
"06/19/12 18:52:19","136.0009","0.0","213.9","0","60.03","21"
"06/19/12 18:57:14","136.0015","14.0","213.49","36","60.03","21"
"06/19/12 19:02:14","136.0023","6.9","213.94","144","60.0","20"
"06/19/12 19:07:13","136.0032","9.2","214.1","5","60.03","20"
"06/19/12 19:12:15","136.0042","3.9","213.88","240","60.03","20"
"06/19/12 19:17:13","136.0052","6.8","214.89","240","60.03","20"
"06/19/12 19:22:13","136.006","12.8","214.34","5","60.03","20"
"06/19/12 19:27:14","136.0068","10.9","215.07","3","60.03","20"
"06/19/12 19:32:14","136.0075","14.7","214.81","0","60.0","20"
"06/19/12 19:37:14","136.0081","0.0","214.32","0","60.03","20"
"06/19/12 19:42:15","136.0085","0.0","213.87","0","60.0","20"
"06/19/12 19:47:13","136.0089","12.5","213.44","2","60.03","20"
"06/20/12 06:57:18","136.0101","12.9","213.19","4","60.0","18"
"06/20/12 07:02:14","136.0106","11.7","214.1","19","60.0","18"
"06/20/12 07:07:14","136.0112","0.0","213.03","0","60.03","18"
"06/20/12 07:12:15","136.0118","0.0","212.4","180","60.03","19"
"06/20/12 07:17:13","136.0123","0.0","213.61","0","60.07","19"
"06/20/12 07:22:13","136.0127","0.0","212.37","0","60.0","19"
"06/20/12 07:27:13","136.0137","20.4","212.94","255","60.0","19"
"06/20/12 07:32:14","136.0153","21.2","214.08","279","60.03","19"
"06/20/12 07:37:14","136.017","17.8","213.87","244","60.0","20"
"06/20/12 07:42:14","136.0185","12.9","213.49","97","60.03","20"
"06/20/12 07:47:15","136.0199","28.3","213.97","123","60.07","20"
"06/20/12 07:52:15","136.0216","12.6","213.49","271","60.03","21"
"06/20/12 07:57:14","136.0235","35.9","213.26","73","60.0","21"
"06/20/12 08:02:14","136.0256","30.4","213.66","201","60.03","22"
"06/20/12 08:07:14","136.0277","30.4","213.21","46","60.0","22"
"06/20/12 08:12:14","136.03","31.4","212.59","239","60.0","22"
"06/20/12 08:17:13","136.0327","29.6","213.99","117","60.03","23"
"06/20/12 08:22:13","136.0354","33.1","214.83","90","60.0","23"
"06/20/12 08:27:13","136.0386","51.8","214.65","384","60.0","24"
"06/20/12 08:32:14","136.0436","96.8","215.98","460","60.0","24"
"06/20/12 08:37:14","136.0491","31.6","214.0","247","60.03","25"
"06/20/12 08:42:14","136.0523","77.6","214.5","387","60.03","25"
"06/20/12 08:52:15","136.0672","126.2","216.14","589","60.03","27"
"06/20/12 08:57:14","136.0775","130.6","216.21","613","60.03","28"
"06/20/12 09:02:15","136.0876","130.5","216.28","616","60.07","29"
"06/20/12 09:07:14","136.0978","132.6","216.43","619","60.03","30"
"06/20/12 09:12:14","136.1082","136.5","216.51","633","60.0","31"
"06/20/12 09:17:14","136.1191","141.9","216.38","658","60.0","31"
"06/20/12 09:22:14","136.13","134.7","216.48","622","60.0","32"
"06/20/12 09:27:14","136.1396","149.9","216.94","691","60.03","32"
"06/20/12 09:32:15","136.1526","174.2","216.15","799","60.0","33"
"06/20/12 09:37:15","136.1657","158.8","216.21","733","60.03","34"
"06/20/12 09:42:13","136.1777","155.5","217.25","712","60.0","35"
"06/20/12 09:47:14","136.1901","161.3","217.17","740","60.03","36"
"06/20/12 09:52:14","136.2029","175.1","217.18","799","60.03","37"
"06/20/12 09:57:15","136.2152","194.7","217.14","885","60.03","38"
"06/20/12 10:02:15","136.224","68.8","214.93","348","60.03","38"
"06/20/12 10:07:14","136.231","41.9","214.34","348","60.03","38"
"06/20/12 10:12:15","136.2404","180.9","216.18","826","60.0","38"
"06/20/12 10:17:15","136.2541","177.5","217.37","812","60.0","39"
"06/20/12 10:22:15","136.267","173.4","217.82","797","60.07","39"
"06/20/12 10:27:15","136.2807","192.4","217.33","870","60.0","41"
"06/20/12 10:32:15","136.2941","195.0","218.47","889","60.03","41"
"06/20/12 10:37:14","136.3063","195.1","218.65","877","60.03","41"
"06/20/12 10:42:14","136.3162","73.5","215.73","369","60.03","41"
"06/20/12 10:47:14","136.3226","64.9","215.49","332","60.03","39"
"06/20/12 10:52:14","136.3276","83.0","215.15","409","60.03","39"
"06/20/12 10:57:14","136.333","56.4","215.09","108","60.03","38"
"06/20/12 11:02:14","136.3369","44.3","214.57","92","60.0","37"
"06/20/12 11:07:13","136.34","28.4","214.48","248","60.03","37"
"06/20/12 11:12:14","136.3424","30.4","214.42","195","60.0","36"
"06/20/12 11:17:14","136.3455","56.3","215.35","95","60.0","34"
"06/20/12 11:22:15","136.3531","191.2","218.44","869","60.03","33"
"06/20/12 11:27:13","136.3655","119.3","217.09","562","60.0","34"
"06/20/12 11:32:14","136.3768","189.4","216.84","874","60.0","34"
"06/20/12 11:37:15","136.3903","174.0","218.3","793","60.0","36"
"06/20/12 11:42:14","136.4036","195.0","218.49","884","60.0","37"
"06/20/12 11:47:13","136.418","99.3","216.42","475","60.03","38"
"06/20/12 11:52:13","136.4324","192.4","218.34","867","60.03","39"
"06/20/12 11:57:13","136.4473","194.9","218.03","885","60.07","40"
"06/20/12 12:02:14","136.4621","196.0","218.31","881","60.0","42"
"06/20/12 12:07:15","136.4773","195.3","218.15","877","60.0","43"
"06/20/12 12:12:15","136.4925","195.1","218.11","885","60.0","44"
"06/20/12 12:17:13","136.505","109.6","214.5","525","60.03","45"
"06/20/12 12:22:15","136.5157","166.4","216.4","762","60.0","44"
"06/20/12 12:27:13","136.5265","106.5","215.01","503","60.0","43"
"06/20/12 12:32:14","136.5338","88.1","214.91","432","60.03","42"
"06/20/12 12:37:14","136.5407","69.6","213.88","352","60.03","41"
"06/20/12 12:42:15","136.5447","47.1","214.62","367","60.03","39"
"06/20/12 12:47:14","136.5479","40.0","214.47","184","60.03","38"
"06/20/12 12:52:15","136.551","46.6","215.4","396","60.03","37"
"06/20/12 12:57:14","136.5542","62.7","215.69","325","60.03","36"
"06/20/12 13:02:14","136.5635","80.8","214.56","399","60.03","36"
"06/20/12 13:07:14","136.5686","64.9","214.84","380","60.03","35"
"06/20/12 13:12:15","136.5827","195.3","217.76","882","60.0","36"
"06/20/12 13:17:14","136.5979","194.8","218.15","885","60.0","37"
"06/20/12 13:22:14","136.613","194.1","217.9","876","60.03","38"
"06/20/12 13:27:13","136.6268","196.4","217.69","889","60.0","38"
"06/20/12 13:32:14","136.6419","192.8","217.88","866","60.0","38"
"06/20/12 13:37:14","136.6567","191.3","217.87","864","60.0","38"
"06/20/12 13:42:15","136.6715","189.7","217.68","857","60.03","38"
"06/20/12 13:47:15","136.6862","187.4","217.46","853","60.0","39"
"06/20/12 13:52:14","136.701","190.4","217.91","864","60.0","39"
"06/20/12 13:57:14","136.7155","187.1","217.31","853","60.03","39"
"06/20/12 14:02:14","136.7302","186.0","218.06","848","60.07","39"
"06/20/12 14:07:14","136.7408","68.1","214.55","345","60.0","38"
"06/20/12 14:12:15","136.7509","88.5","215.87","434","60.03","38"
"06/20/12 14:17:14","136.7584","195.4","218.2","886","60.03","36"
"06/20/12 14:22:14","136.7666","107.8","215.54","515","60.0","35"
"06/20/12 14:27:14","136.7742","54.7","214.51","126","60.0","34"
"06/20/12 14:32:14","136.7796","98.8","215.54","476","60.0","33"
"06/20/12 14:37:14","136.7843","20.5","215.32","41","60.03","32"
"06/20/12 14:42:14","136.7853","6.1","215.28","146","60.0","31"
"06/20/12 14:47:14","136.7854","0.0","213.47","0","60.0","29"
"06/20/12 14:52:15","136.7885","194.5","217.51","892","60.0","29"
"06/20/12 14:57:14","136.7938","11.3","214.61","18","60.0","28"
"06/20/12 15:02:14","136.7947","0.0","214.35","234","60.03","27"
"06/20/12 15:12:15","136.7953","0.0","214.75","0","60.03","26"
"06/20/12 15:17:14","136.7963","31.5","214.96","62","60.03","25"
"06/20/12 15:22:14","136.7982","0.0","214.52","11","60.03","25"
"06/20/12 15:27:15","136.7987","15.1","213.87","16","60.03","24"
"06/20/12 15:32:15","136.8073","124.1","217.52","581","60.03","26"
"06/20/12 15:37:14","136.8214","168.8","217.4","773","60.0","27"
"06/20/12 15:42:14","136.8338","152.9","217.49","695","60.0","29"
"06/20/12 15:47:13","136.8446","143.4","216.17","667","60.0","30"
"06/20/12 15:52:14","136.8555","136.4","215.24","641","60.0","31"
"06/20/12 15:57:15","136.8623","29.4","213.39","44","60.03","32"
"06/20/12 16:02:14","136.8629","7.3","213.67","0","60.0","31"
"06/20/12 16:44:37","136.864","14.4","213.68","20","60.0","24"
"06/21/12 05:50:00","136.8648","7.2","214.17","217","60.03","18"
"06/21/12 05:54:58","136.8652","0.0","214.26","0","60.03","18"
"06/21/12 05:59:55","136.8658","0.4","213.8","123","60.03","18"
"06/21/12 06:04:56","136.8664","0.0","213.58","0","60.0","18"
"06/21/12 06:09:55","136.8671","14.8","212.84","1","60.03","18"
"06/21/12 06:14:55","136.868","7.8","213.83","0","60.0","19"
"06/21/12 06:19:56","136.8688","4.8","213.32","174","60.03","18"
"06/21/12 06:24:56","136.8697","11.3","213.61","25","60.03","19"
"06/21/12 06:29:56","136.8708","14.2","213.11","47","60.03","19"
"06/21/12 06:34:55","136.872","13.3","214.2","14","60.0","19"
"06/21/12 06:39:54","136.8738","28.4","212.8","115","60.0","19"
"06/21/12 06:44:55","136.8754","16.2","212.72","258","60.03","19"
"06/21/12 06:49:56","136.8772","13.8","212.64","138","60.03","19"
"06/21/12 06:54:54","136.879","13.8","213.76","158","60.03","19"
"06/21/12 06:59:55","136.8811","26.4","214.79","138","60.0","19"
"06/21/12 07:04:56","136.8833","28.1","213.82","130","60.03","19"
"06/21/12 07:09:54","136.8861","30.9","214.02","128","60.03","19"
"06/21/12 07:14:55","136.8886","35.0","213.86","219","60.03","19"
"06/21/12 07:19:56","136.8913","32.4","213.88","110","60.0","19"
"06/21/12 07:24:56","136.8945","79.4","215.27","391","60.03","20"
"06/21/12 07:29:55","136.8977","21.3","212.36","269","60.0","20"
"06/21/12 07:34:56","136.9016","47.5","214.98","365","60.03","20"
"06/21/12 07:39:56","136.9065","90.4","215.79","440","60.0","20"
"06/21/12 07:44:56","136.9123","79.7","215.26","395","60.03","21"
"06/21/12 07:49:54","136.9169","44.5","213.85","380","60.0","21"
"06/21/12 07:54:56","136.9227","98.3","216.08","472","60.0","22"
"06/21/12 07:59:54","136.9282","108.5","216.45","511","60.03","22"
"06/21/12 08:04:55","136.9356","35.1","214.31","269","60.03","22"
"06/21/12 08:09:55","136.9425","95.6","215.66","464","60.03","22"
"06/21/12 08:14:56","136.951","114.4","215.91","544","60.0","23"
"06/21/12 08:19:56","136.9585","115.6","216.75","543","60.03","23"
"06/21/12 08:24:56","136.9654","126.7","216.58","591","60.03","23"
"06/21/12 08:29:56","136.9742","121.3","216.27","570","60.03","24"
"06/21/12 08:34:56","136.9832","131.3","216.87","612","60.0","24"
"06/21/12 08:39:56","136.9927","122.7","215.78","580","60.0","24"
"06/21/12 08:44:55","137.0029","145.6","216.66","678","60.03","25"
"06/21/12 08:49:56","137.0134","157.8","215.73","732","60.0","25"
"06/21/12 08:54:55","137.0239","151.5","217.38","690","60.0","26"
"06/21/12 08:59:55","137.034","55.5","214.67","386","60.03","26"
"06/21/12 09:04:55","137.0399","37.8","215.24","119","60.03","25"
"06/21/12 09:09:55","137.0512","161.0","215.33","739","59.96","26"
"06/21/12 09:14:55","137.0603","124.9","216.73","585","60.07","26"
"06/21/12 09:19:56","137.0699","160.9","215.86","740","60.0","27"
"06/21/12 09:24:56","137.0818","162.2","215.83","755","60.0","27"
"06/21/12 09:29:56","137.0904","51.4","215.08","371","60.03","27"
"06/21/12 09:34:55","137.1023","191.0","218.58","861","60.0","28"
"06/21/12 09:39:56","137.1155","175.5","217.85","799","60.0","28"
"06/21/12 09:44:55","137.1273","54.1","215.97","405","60.03","28"
"06/21/12 09:49:56","137.1397","182.4","218.15","825","60.0","28"
"06/21/12 09:54:55","137.1529","196.7","218.31","880","60.03","29"
"06/21/12 09:59:56","137.1618","37.8","214.94","102","60.03","28"
"06/21/12 10:04:54","137.1668","195.7","218.15","885","60.03","27"
"06/21/12 10:09:54","137.1795","196.4","218.83","886","60.03","28"
"06/21/12 10:14:55","137.1931","196.8","218.47","887","60.0","28"
"06/21/12 10:19:55","137.2068","196.3","218.46","886","60.03","29"
"06/21/12 10:24:56","137.2219","196.8","218.47","885","60.03","29"
"06/21/12 10:29:55","137.2361","195.6","222.05","870","60.03","30"
"06/21/12 10:34:55","137.2466","195.4","219.32","865","60.0","30"
"06/21/12 10:39:56","137.2533","99.2","216.9","481","60.0","29"
"06/21/12 10:49:55","137.2712","102.9","217.42","486","60.03","28"
"06/21/12 10:54:56","137.282","101.4","216.01","489","60.0","28"
"06/21/12 10:59:54","137.2927","156.4","217.55","723","60.03","28"
"06/21/12 11:04:55","137.3008","92.8","213.78","454","60.03","27"
"06/21/12 11:09:55","137.3058","58.8","214.73","130","60.0","26"
"06/21/12 11:14:56","137.3093","45.2","214.5","355","60.03","25"
"06/21/12 11:19:55","137.3126","37.3","214.85","96","60.0","25"
"06/21/12 11:24:56","137.3162","43.0","214.29","229","60.03","24"
"06/21/12 11:29:54","137.3191","37.9","214.92","103","60.03","23"
"06/21/12 11:34:55","137.3232","80.4","215.57","400","60.03","23"
"06/21/12 11:39:55","137.3305","97.4","216.29","466","60.0","23"
"06/21/12 11:44:56","137.3384","72.8","215.04","363","60.0","23"
"06/21/12 11:49:55","137.344","57.2","213.36","194","60.0","23"
"06/21/12 11:54:56","137.348","56.5","213.7","310","60.0","23"
"06/21/12 11:59:56","137.3533","103.1","215.36","496","60.07","23"
"06/21/12 12:04:55","137.3649","113.8","216.99","541","60.03","25"
"06/21/12 12:09:55","137.3759","187.2","218.18","845","60.03","25"
"06/21/12 12:14:55","137.3888","116.8","216.15","551","60.03","26"
"06/21/12 12:19:56","137.3976","77.4","215.92","377","60.03","26"
"06/21/12 12:24:56","137.4046","114.0","216.74","533","60.0","26"
"06/21/12 12:29:55","137.418","192.3","218.47","843","60.03","27"
"06/21/12 12:34:56","137.4296","109.3","216.77","517","60.0","27"
"06/21/12 12:39:55","137.4388","102.3","216.03","487","60.0","26"
"06/21/12 12:44:56","137.447","144.1","216.15","669","60.0","26"
"06/21/12 12:49:55","137.4575","175.7","217.63","795","60.03","26"
"06/21/12 12:54:55","137.4698","190.9","215.51","873","60.03","26"
"06/21/12 12:59:55","137.4836","166.5","217.87","755","60.03","27"
"06/21/12 13:04:55","137.4974","195.9","219.04","884","60.03","28"
"06/21/12 13:09:54","137.5126","196.2","218.16","885","60.03","28"
"06/21/12 13:14:55","137.5279","196.3","218.91","895","60.0","28"
"06/21/12 13:19:55","137.5433","196.6","218.49","888","60.0","29"
"06/21/12 13:24:55","137.5585","196.5","218.52","886","60.0","28"
"06/21/12 13:29:55","137.5739","196.6","219.36","880","60.0","28"
"06/21/12 13:34:55","137.5891","197.2","219.24","889","60.03","29"
"06/21/12 13:39:55","137.6045","196.1","218.93","886","60.03","29"
"06/21/12 13:44:55","137.6197","196.3","219.17","881","60.0","29"
"06/21/12 13:49:56","137.6345","196.0","217.86","880","60.03","30"
"06/21/12 13:54:56","137.6483","192.5","220.66","871","60.0","30"
"06/21/12 13:59:55","137.6631","196.6","219.65","887","60.03","30"
"06/21/12 14:04:55","137.6775","195.9","218.56","890","60.03","30"
"06/21/12 14:09:56","137.6929","196.9","218.59","885","60.0","30"
"06/21/12 14:14:55","137.7082","196.7","218.32","891","60.03","30"
"06/21/12 14:19:56","137.7235","196.1","218.19","878","60.0","30"
"06/21/12 14:24:55","137.7387","194.2","218.15","877","60.03","30"
"06/21/12 14:29:55","137.7538","191.8","216.86","874","60.0","30"
"06/21/12 14:34:55","137.7687","189.8","216.79","865","60.0","30"
"06/21/12 14:39:56","137.7835","187.3","216.58","854","60.0","30"
"06/21/12 14:44:55","137.7979","186.1","216.22","844","60.03","30"
"06/21/12 14:49:56","137.8125","185.1","217.3","836","60.03","29"
"06/21/12 14:54:55","137.8267","181.9","217.39","825","60.0","29"
"06/21/12 14:59:56","137.8408","179.8","216.95","814","60.03","29"
"06/21/12 15:04:56","137.8548","177.2","217.35","804","60.03","29"
"06/21/12 15:09:55","137.8684","174.0","217.19","798","60.03","29"
"06/21/12 15:14:55","137.8819","170.7","217.18","781","60.0","29"
"06/21/12 15:19:55","137.8951","167.7","217.6","770","60.03","29"
"06/21/12 15:24:56","137.9081","163.9","217.32","755","60.03","30"
"06/21/12 15:29:56","137.9207","161.7","217.67","742","60.03","30"
"06/21/12 15:34:56","137.9332","157.8","217.19","725","60.0","30"
"06/21/12 15:39:56","137.9454","154.7","217.26","716","60.03","30"
"06/21/12 15:44:55","137.9574","155.7","216.35","717","60.03","29"
"06/21/12 15:49:56","137.9692","99.2","216.59","476","60.03","29"
"06/21/12 15:54:55","137.9806","145.1","214.82","679","60.03","29"
"06/21/12 15:59:56","137.9918","141.3","215.46","662","60.03","29"
"06/21/12 16:04:55","138.0027","138.3","216.08","642","60.03","29"
"06/21/12 16:09:56","138.0133","134.1","216.51","624","60.03","29"
"06/21/12 16:14:55","138.0236","131.2","216.94","611","60.03","29"
"06/21/12 16:19:55","138.0337","127.5","217.27","594","60.0","28"
"06/21/12 16:24:56","138.0435","123.8","217.17","575","60.03","28"
"06/21/12 16:29:56","138.053","119.8","215.67","566","60.03","28"
"06/21/12 16:34:56","138.0621","115.5","212.93","553","60.03","28"
"06/21/12 16:39:55","138.0709","111.0","215.26","529","60.0","28"
"06/21/12 16:44:56","138.0794","107.1","216.04","511","60.03","27"
