"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/21/12 16:49:56","138.0876","102.4","215.42","493","60.0","28"
"06/21/12 16:54:55","138.0953","98.7","216.12","473","60.03","27"
"06/21/12 16:59:55","138.1028","93.9","219.56","448","60.07","27"
"06/21/12 17:04:55","138.11","89.8","217.67","434","60.0","27"
"06/21/12 17:09:56","138.1168","85.7","216.32","419","60.0","27"
"06/21/12 17:14:56","138.1232","81.1","215.89","401","60.03","27"
"06/21/12 17:19:55","138.1293","76.4","216.19","376","60.03","27"
"06/21/12 17:24:56","138.135","71.6","215.37","359","60.0","27"
"06/21/12 17:29:56","138.1405","62.4","215.48","317","60.03","26"
"06/21/12 17:34:55","138.1433","23.1","212.99","256","60.03","26"
"06/21/12 17:39:56","138.1474","26.4","213.29","83","60.0","26"
"06/21/12 17:44:55","138.1509","65.1","214.76","332","60.03","25"
"06/21/12 17:49:56","138.1543","10.1","214.74","3","60.03","26"
"06/21/12 17:54:56","138.1572","55.1","216.02","149","60.03","25"
"06/21/12 17:59:56","138.1606","35.5","215.38","251","60.03","25"
"06/21/12 18:04:55","138.1636","40.6","215.49","210","60.0","25"
"06/21/12 18:09:56","138.1663","37.1","215.79","258","60.0","25"
"06/21/12 18:14:56","138.1687","25.5","216.84","118","60.03","25"
"06/21/12 18:19:55","138.1702","0.0","214.6","8","60.03","25"
"06/21/12 18:24:55","138.171","14.0","214.81","91","60.03","24"
"06/21/12 18:29:55","138.1718","13.6","214.35","37","60.03","23"
"06/21/12 18:34:56","138.173","13.9","215.19","42","60.0","23"
"06/21/12 18:39:55","138.1744","13.3","215.5","59","60.0","23"
"06/21/12 18:44:55","138.1757","15.2","215.31","5","60.03","23"
"06/21/12 18:49:56","138.177","19.0","216.01","147","60.03","23"
"06/21/12 18:54:56","138.1779","11.0","214.03","6","60.03","23"
"06/21/12 18:59:56","138.1785","13.6","214.89","0","60.03","23"
"06/21/12 19:04:56","138.1789","12.8","214.84","70","60.0","23"
"06/21/12 19:09:55","138.1794","11.1","215.48","57","60.0","22"
"06/21/12 19:14:55","138.1798","13.7","215.78","0","60.03","22"
"06/21/12 19:19:56","138.1802","0.0","215.12","0","60.03","22"
"06/21/12 19:24:56","138.1807","0.0","214.84","0","60.03","22"
"06/21/12 19:29:55","138.181","3.9","214.46","0","60.03","22"
"06/21/12 19:55:00","138.182","15.0","213.51","2","60.0","20"
"06/21/12 19:59:57","138.1823","14.0","213.76","6","60.03","20"
"06/21/12 20:04:56","138.1825","0.0","213.29","0","59.96","20"
"06/22/12 05:49:57","138.1838","0.0","213.47","0","60.03","16"
"06/22/12 05:54:57","138.1843","0.0","214.09","0","60.03","17"
"06/22/12 05:59:57","138.1847","12.7","213.06","12","60.03","17"
"06/22/12 06:04:56","138.1852","0.0","212.86","0","60.0","17"
"06/22/12 06:09:55","138.1857","0.0","213.77","0","60.0","18"
"06/22/12 06:14:55","138.1862","14.3","214.05","4","60.03","18"
"06/22/12 06:19:57","138.1868","0.0","214.9","0","60.0","18"
"06/22/12 06:24:56","138.1873","0.0","213.36","0","60.03","18"
"06/22/12 06:29:56","138.1877","11.1","212.24","0","60.0","18"
"06/22/12 06:34:55","138.1883","12.1","212.22","5","60.0","18"
"06/22/12 06:39:55","138.1894","30.3","211.98","16","60.03","18"
"06/22/12 06:44:56","138.1915","11.3","212.79","8","60.03","18"
"06/22/12 06:49:56","138.1939","32.5","213.4","74","60.03","19"
"06/22/12 06:54:57","138.1963","39.2","213.18","333","60.03","19"
"06/22/12 06:59:56","138.1992","29.0","213.02","179","60.03","20"
"06/22/12 07:04:55","138.2007","16.5","213.41","19","60.0","20"
"06/22/12 07:09:56","138.202","14.7","213.33","124","60.03","20"
"06/22/12 07:14:56","138.2033","13.7","213.36","139","60.0","20"
"06/22/12 07:19:55","138.2049","21.4","212.93","20","60.0","20"
"06/22/12 07:24:55","138.2063","18.2","212.18","99","60.03","20"
"06/22/12 07:29:56","138.2074","18.5","212.71","244","60.0","20"
"06/22/12 07:34:57","138.2086","25.3","213.49","89","60.0","20"
"06/22/12 07:39:56","138.2102","19.4","214.05","17","60.03","20"
"06/22/12 07:44:56","138.2122","25.2","214.75","84","60.03","20"
"06/22/12 07:49:55","138.218","82.4","216.36","403","60.03","20"
"06/22/12 07:54:56","138.2244","84.3","215.44","415","60.0","21"
"06/22/12 07:59:57","138.2311","86.7","215.4","417","60.0","22"
"06/22/12 08:04:56","138.238","89.9","215.89","435","60.0","22"
"06/22/12 08:09:57","138.245","93.4","215.62","452","60.0","23"
"06/22/12 08:14:57","138.2525","97.8","215.98","465","60.03","23"
"06/22/12 08:19:57","138.2601","101.6","216.02","487","60.07","23"
"06/22/12 08:24:56","138.2682","105.9","215.49","503","59.96","24"
"06/22/12 08:29:56","138.2766","109.8","220.07","512","60.0","24"
"06/22/12 08:34:56","138.2853","113.7","217.6","534","60.03","25"
"06/22/12 08:39:56","138.2943","117.5","217.3","550","60.0","25"
"06/22/12 08:44:57","138.3036","121.5","217.21","567","60.0","25"
"06/22/12 08:49:55","138.3131","125.5","216.91","587","60.03","26"
"06/22/12 08:54:55","138.323","128.8","216.84","602","60.03","26"
"06/22/12 08:59:57","138.3332","132.0","217.65","611","60.03","26"
"06/22/12 09:04:55","138.3437","136.2","216.64","633","60.0","26"
"06/22/12 09:09:56","138.3544","139.5","214.76","652","60.03","27"
"06/22/12 09:14:55","138.3653","142.7","216.99","660","60.0","27"
"06/22/12 09:19:55","138.3765","145.9","216.71","674","60.0","27"
"06/22/12 09:24:56","138.3881","148.9","216.69","690","60.0","28"
"06/22/12 09:29:56","138.3997","151.5","217.3","697","60.03","28"
"06/22/12 09:34:57","138.4117","154.8","217.19","709","60.03","29"
"06/22/12 09:39:56","138.4237","157.6","217.12","726","60.03","29"
"06/22/12 09:44:56","138.4362","161.8","218.37","736","60.03","29"
"06/22/12 09:49:55","138.4489","164.2","217.72","748","60.0","29"
"06/22/12 09:54:55","138.4618","166.8","217.9","762","60.0","29"
"06/22/12 09:59:55","138.4749","170.1","218.44","773","60.07","30"
"06/22/12 10:04:56","138.4883","172.6","217.75","789","60.0","30"
"06/22/12 10:09:56","138.5018","174.7","217.29","800","60.03","30"
"06/22/12 10:14:56","138.5156","179.8","216.69","817","60.03","30"
"06/22/12 10:19:56","138.5297","183.6","216.48","831","60.0","31"
"06/22/12 10:24:56","138.5442","187.8","217.02","852","60.0","31"
"06/22/12 10:29:55","138.5591","191.2","217.91","867","60.03","31"
"06/22/12 10:39:55","138.5878","189.4","217.72","857","60.03","32"
"06/22/12 10:44:55","138.6026","189.9","217.87","860","60.0","33"
"06/22/12 10:49:55","138.611","99.6","215.8","474","60.0","32"
"06/22/12 10:54:56","138.6196","115.0","216.73","541","60.0","31"
"06/22/12 10:59:55","138.6317","182.0","217.27","831","60.0","31"
"06/22/12 11:04:55","138.6464","196.4","215.08","900","60.0","32"
"06/22/12 11:09:55","138.6614","195.7","217.06","890","60.03","32"
"06/22/12 11:14:57","138.6767","176.8","216.79","802","60.0","32"
"06/22/12 11:19:56","138.6915","195.8","217.6","869","60.0","32"
"06/22/12 11:24:56","138.7064","195.1","217.77","884","60.03","32"
"06/22/12 11:29:55","138.7064","191.7","218.58","868","60.03","32"
"06/22/12 11:34:55","138.7214","195.6","219.69","875","60.0","33"
"06/22/12 11:39:55","138.7366","196.1","215.91","893","60.0","34"
"06/22/12 11:44:57","138.7515","195.6","216.87","897","60.03","34"
"06/22/12 11:49:56","138.7664","195.7","217.03","874","60.03","34"
"06/22/12 11:54:57","138.7817","194.9","217.8","897","60.0","34"
"06/22/12 11:59:57","138.797","195.0","217.95","885","60.03","34"
"06/22/12 12:04:56","138.8122","197.0","218.27","867","60.03","34"
"06/22/12 12:09:55","138.8275","196.3","217.68","893","60.0","34"
"06/22/12 12:19:55","138.8581","196.0","217.65","882","60.0","34"
"06/22/12 12:24:56","138.8733","177.9","217.53","808","60.0","34"
"06/22/12 12:29:56","138.8884","195.1","218.2","881","60.03","35"
"06/22/12 12:34:57","138.9038","195.1","219.54","879","60.03","36"
"06/22/12 12:39:56","138.9189","195.3","219.3","876","60.03","36"
"06/22/12 12:44:56","138.9341","195.7","218.88","881","60.03","36"
"06/22/12 12:49:57","138.9495","195.5","217.62","883","59.96","36"
"06/22/12 12:54:56","138.9647","195.7","217.97","885","60.03","37"
"06/22/12 12:59:56","138.9799","195.6","218.09","886","60.03","36"
"06/22/12 13:04:56","138.9952","196.2","218.93","881","60.03","36"
"06/22/12 13:09:56","139.0104","195.5","218.15","880","60.03","37"
"06/22/12 13:14:57","139.0257","195.7","218.28","886","60.0","37"
"06/22/12 13:19:55","139.0409","195.4","217.98","885","60.03","37"
"06/22/12 13:24:55","139.0562","195.6","218.18","885","60.03","37"
"06/22/12 13:29:56","139.0714","195.6","218.49","882","60.03","37"
"06/22/12 13:34:57","139.0867","195.6","217.99","882","60.03","37"
"06/22/12 13:39:55","139.1018","195.7","217.96","882","60.03","37"
"06/22/12 13:44:55","139.1172","196.1","217.92","888","60.0","37"
"06/22/12 13:49:56","139.1324","195.6","217.27","886","60.03","38"
"06/22/12 13:54:56","139.1477","195.6","218.02","884","60.0","38"
"06/22/12 13:59:56","139.1628","194.9","215.49","890","60.03","38"
"06/22/12 14:04:56","139.1779","191.1","217.52","870","60.03","38"
"06/22/12 14:09:56","139.1928","189.3","218.92","852","60.0","39"
"06/22/12 14:14:55","139.2075","187.7","219.01","842","60.03","39"
"06/22/12 14:19:57","139.2222","186.8","218.66","840","60.03","39"
"06/22/12 14:24:55","139.2366","185.2","217.98","844","60.0","39"
"06/22/12 14:29:56","139.2511","185.2","215.75","843","60.03","39"
"06/22/12 14:34:56","139.2654","183.4","219.02","828","60.03","38"
"06/22/12 14:39:57","139.2796","181.1","215.89","826","60.0","38"
"06/22/12 14:44:57","139.2937","177.1","218.1","801","60.0","38"
"06/22/12 14:49:56","139.3074","174.9","217.44","802","60.0","39"
"06/22/12 14:54:56","139.3211","174.6","217.41","799","60.03","38"
"06/22/12 14:59:56","139.3346","172.4","218.08","784","60.03","38"
"06/22/12 15:04:56","139.3478","168.7","217.8","773","60.03","38"
"06/22/12 15:09:57","139.361","166.4","217.64","763","60.03","38"
"06/22/12 15:14:56","139.3738","164.6","218.52","750","60.03","38"
"06/22/12 15:19:57","139.3866","161.6","218.01","736","60.0","38"
"06/22/12 15:24:56","139.3991","159.5","218.7","726","60.0","37"
"06/22/12 15:29:56","139.4114","157.5","218.14","719","60.0","36"
"06/22/12 15:34:56","139.4236","154.1","218.43","706","60.0","36"
"06/22/12 15:39:56","139.4354","151.8","219.01","690","60.0","36"
"06/22/12 15:44:56","139.4471","147.1","217.95","680","60.03","36"
"06/22/12 15:49:57","139.4584","144.8","217.5","670","60.0","35"
"06/22/12 15:54:56","139.4696","141.7","217.22","651","60.0","35"
"06/22/12 15:59:57","139.4805","137.8","217.28","641","60.0","35"
"06/22/12 16:04:56","139.4911","134.5","217.97","622","60.03","35"
"06/22/12 16:09:56","139.5014","130.6","217.39","613","60.0","35"
"06/22/12 16:14:56","139.5115","127.0","217.17","593","60.0","35"
"06/22/12 16:19:56","139.5213","123.5","217.49","579","60.03","34"
"06/22/12 16:24:56","139.5308","120.7","216.81","561","60.03","34"
"06/22/12 16:29:57","139.5401","117.0","216.76","554","60.03","33"
"06/22/12 16:34:55","139.549","112.9","217.08","534","60.03","33"
"06/22/12 16:39:57","139.5577","108.5","216.54","520","60.03","33"
"06/22/12 16:44:57","139.566","104.4","216.6","498","60.03","33"
"06/22/12 16:49:56","139.5739","100.0","216.7","479","60.03","33"
"06/22/12 16:54:55","139.5816","96.7","216.49","464","60.03","33"
"06/22/12 16:59:56","139.5889","92.4","216.61","447","60.0","33"
"06/22/12 17:04:56","139.5959","88.3","216.62","430","60.03","32"
"06/22/12 17:09:56","139.6026","83.6","215.86","411","60.07","32"
"06/22/12 17:14:56","139.6089","79.9","215.98","390","60.03","32"
"06/22/12 17:19:56","139.6149","75.2","216.09","375","60.0","32"
"06/22/12 17:24:56","139.6206","71.2","215.65","356","60.0","32"
"06/22/12 17:29:57","139.626","66.9","215.42","336","60.03","32"
"06/22/12 17:34:56","139.631","62.4","215.83","317","60.03","31"
"06/22/12 17:39:57","139.6354","56.6","215.94","380","60.03","31"
"06/22/12 17:44:57","139.6393","47.7","215.57","393","60.03","31"
"06/22/12 17:49:56","139.6431","36.8","215.93","192","60.03","31"
"06/22/12 17:54:56","139.6468","50.9","214.48","332","60.03","31"
"06/22/12 17:59:55","139.65","36.2","214.9","227","60.0","30"
"06/22/12 18:04:57","139.653","42.2","214.88","145","60.03","30"
"06/22/12 18:09:56","139.6557","28.3","214.89","264","60.03","30"
"06/22/12 18:14:56","139.6581","33.2","214.99","115","60.03","30"
"06/22/12 18:19:57","139.6602","14.9","215.89","133","60.03","29"
"06/22/12 18:24:56","139.662","23.1","215.22","252","60.07","29"
"06/22/12 18:29:57","139.6636","25.4","214.85","36","60.07","29"
"06/22/12 18:34:56","139.6649","12.0","214.55","9","60.03","29"
"06/22/12 18:39:56","139.6659","14.2","214.16","113","60.03","29"
"06/22/12 18:44:57","139.6668","16.0","214.59","1","60.07","28"
"06/22/12 18:49:55","139.6675","8.6","214.94","0","60.03","28"
"06/22/12 18:54:56","139.6681","0.0","214.9","0","60.03","28"
"06/22/12 18:59:57","139.6686","14.2","214.8","136","60.03","27"
"06/22/12 19:04:56","139.669","0.0","214.62","0","60.03","27"
"06/22/12 19:09:56","139.6694","0.0","214.47","0","60.03","27"
"06/22/12 19:14:57","139.6698","14.0","215.27","16","60.03","27"
"06/22/12 19:19:56","139.6701","14.7","215.15","0","60.03","27"
"06/22/12 19:24:56","139.6705","0.0","214.93","0","60.0","26"
"06/22/12 19:29:57","139.6708","11.3","214.92","161","60.03","26"
"06/22/12 19:34:56","139.6711","7.7","215.3","240","60.03","26"
"06/22/12 19:39:55","139.6714","0.0","213.57","0","60.03","26"
"06/22/12 19:44:56","139.6716","0.0","213.81","0","60.07","26"
"06/22/12 19:49:55","139.6719","0.0","213.71","0","60.03","26"
"06/22/12 20:04:56","139.6725","0.0","214.16","0","60.0","25"
"06/23/12 05:44:57","139.6731","3.3","213.08","0","60.03","18"
"06/23/12 05:50:01","139.6734","12.6","213.66","9","60.03","19"
"06/23/12 05:54:56","139.6737","7.1","213.68","0","60.03","19"
"06/23/12 05:59:56","139.674","0.0","213.08","0","60.03","19"
"06/23/12 06:04:57","139.6743","0.0","212.32","0","60.03","19"
"06/23/12 06:09:56","139.6748","0.0","217.53","0","60.0","19"
"06/23/12 06:14:56","139.6753","5.3","215.09","181","60.03","20"
"06/23/12 06:19:57","139.6759","12.9","215.09","29","60.03","20"
"06/23/12 06:24:57","139.6766","15.6","215.28","117","60.03","20"
"06/23/12 06:29:56","139.6774","11.5","216.01","5","60.07","20"
"06/23/12 06:34:56","139.6782","12.3","214.92","49","60.0","21"
"06/23/12 06:39:57","139.6795","15.3","215.34","62","60.0","21"
"06/23/12 06:44:56","139.6811","29.8","215.19","120","60.03","22"
"06/23/12 06:49:57","139.6828","13.4","215.42","299","60.0","22"
"06/23/12 06:54:56","139.6849","31.9","215.06","203","60.03","22"
"06/23/12 06:59:57","139.6872","27.8","215.86","220","60.03","23"
"06/23/12 07:04:56","139.6898","31.1","215.24","223","60.03","23"
"06/23/12 07:09:57","139.6928","44.0","215.12","315","60.03","23"
"06/23/12 07:14:56","139.696","50.3","215.03","387","60.07","24"
"06/23/12 07:19:56","139.6996","40.9","215.43","368","60.0","24"
"06/23/12 07:24:57","139.7035","39.7","215.21","321","60.03","25"
"06/23/12 07:29:56","139.7073","41.9","215.52","368","60.0","25"
"06/23/12 07:34:56","139.7112","49.6","215.13","371","60.0","26"
"06/23/12 07:39:56","139.715","46.5","213.97","199","60.0","26"
"06/23/12 07:44:57","139.719","36.9","214.77","286","60.03","26"
"06/23/12 07:49:56","139.7229","60.4","216.59","334","60.0","27"
"06/23/12 07:54:57","139.7271","69.8","215.48","306","60.0","27"
"06/23/12 07:59:57","139.7315","58.4","215.0","392","60.03","28"
"06/23/12 08:04:57","139.7372","86.6","216.41","418","60.03","28"
"06/23/12 08:09:57","139.744","90.7","216.02","442","60.03","28"
"06/23/12 08:14:57","139.7512","94.5","215.77","457","60.0","29"
"06/23/12 08:19:56","139.7587","99.3","216.41","473","60.03","29"
"06/23/12 08:24:56","139.7666","103.4","216.5","494","60.0","30"
"06/23/12 08:29:57","139.7748","107.1","216.2","513","60.03","30"
"06/23/12 08:34:56","139.7833","110.8","216.3","528","60.03","31"
"06/23/12 08:39:56","139.792","114.1","215.7","544","60.03","32"
"06/23/12 08:44:56","139.8011","117.9","215.78","557","60.03","32"
"06/23/12 08:49:57","139.8104","121.8","215.75","575","60.03","32"
"06/23/12 08:54:56","139.82","125.4","216.03","591","60.03","32"
"06/23/12 08:59:56","139.8299","129.1","215.91","607","60.03","33"
"06/23/12 09:04:57","139.8402","132.3","215.58","624","60.0","33"
"06/23/12 09:09:57","139.8506","135.5","216.75","631","60.0","34"
"06/23/12 09:14:56","139.8612","138.7","216.26","644","60.03","34"
"06/23/12 09:19:56","139.8721","142.0","216.99","656","60.0","34"
"06/23/12 09:24:56","139.8834","145.5","216.64","674","60.0","35"
"06/23/12 09:29:56","139.8947","148.2","216.28","685","60.03","35"
"06/23/12 09:34:56","139.9064","151.6","216.77","698","60.03","36"
"06/23/12 09:39:56","139.9183","154.5","216.4","709","60.03","36"
"06/23/12 09:44:56","139.9305","157.4","216.36","726","60.03","36"
"06/23/12 09:49:56","139.9429","161.5","217.44","741","60.03","36"
"06/23/12 09:54:57","139.9556","164.2","218.57","751","60.03","37"
"06/23/12 09:59:57","139.9686","166.7","218.29","757","60.03","38"
"06/23/12 10:04:56","139.9818","178.7","218.04","810","60.03","38"
"06/23/12 10:09:57","139.9915","29.4","215.02","101","60.0","37"
"06/23/12 10:14:56","139.997","172.5","218.61","784","60.0","36"
"06/23/12 10:19:56","140.0066","195.8","218.96","885","60.0","36"
"06/23/12 10:24:57","140.0114","50.6","215.05","310","60.0","35"
"06/23/12 10:29:56","140.0252","196.2","218.45","884","60.0","36"
"06/23/12 10:34:56","140.0387","196.3","218.23","887","60.0","37"
"06/23/12 10:39:57","140.0526","195.3","218.31","883","60.0","38"
"06/23/12 10:44:56","140.0676","195.3","219.18","878","60.03","39"
"06/23/12 10:49:57","140.0758","196.3","220.14","872","60.0","38"
"06/23/12 10:54:57","140.0834","56.9","215.61","296","60.03","36"
"06/23/12 10:59:57","140.0894","195.1","219.17","889","60.03","36"
"06/23/12 11:04:57","140.103","55.0","215.07","112","60.03","36"
"06/23/12 11:09:56","140.1067","194.7","218.41","888","60.0","35"
"06/23/12 11:14:57","140.122","194.7","218.18","873","60.0","37"
"06/23/12 11:19:56","140.1282","40.4","215.43","204","60.0","35"
"06/23/12 11:24:56","140.1408","196.4","218.48","879","60.03","36"
"06/23/12 11:29:56","140.1537","39.6","214.85","185","60.0","35"
"06/23/12 11:34:57","140.1578","62.5","215.26","319","60.0","33"
"06/23/12 11:39:56","140.1709","192.7","218.77","879","60.03","35"
"06/23/12 11:44:56","140.18","194.5","219.0","873","60.03","34"
"06/23/12 11:49:56","140.1907","166.0","217.09","758","60.03","34"
"06/23/12 11:54:56","140.2056","196.1","218.05","892","60.0","36"
"06/23/12 11:59:57","140.2209","196.4","218.92","881","60.03","36"
"06/23/12 12:04:56","140.2359","175.0","214.64","809","60.0","36"
"06/23/12 12:09:56","140.2511","196.0","218.37","883","60.03","37"
"06/23/12 12:14:57","140.2662","152.2","218.28","700","60.03","36"
"06/23/12 12:19:56","140.2753","77.3","217.21","382","60.03","35"
"06/23/12 12:24:56","140.283","136.2","217.67","632","60.03","34"
"06/23/12 12:29:57","140.2903","90.0","215.57","435","60.0","33"
"06/23/12 12:34:56","140.2997","134.6","215.25","633","60.0","33"
"06/23/12 12:39:56","140.3081","83.0","217.5","406","60.03","32"
"06/23/12 12:44:57","140.3182","165.0","218.22","751","60.03","32"
"06/23/12 12:49:57","140.3327","195.7","219.42","880","60.03","33"
"06/23/12 12:54:57","140.3458","117.1","216.72","545","60.03","33"
"06/23/12 12:59:57","140.3524","91.7","216.31","446","60.03","32"
"06/23/12 13:04:56","140.3595","83.9","215.73","413","60.03","32"
"06/23/12 13:09:56","140.3662","87.1","215.92","418","60.0","31"
"06/23/12 13:14:57","140.3736","105.0","216.2","503","60.03","31"
"06/23/12 13:19:57","140.3808","81.1","215.63","400","60.03","31"
"06/23/12 13:24:57","140.3865","63.9","215.12","324","60.03","30"
"06/23/12 13:29:56","140.3906","43.6","216.08","207","60.0","30"
"06/23/12 13:34:57","140.3945","53.2","216.5","323","60.03","29"
"06/23/12 13:39:57","140.3983","59.4","216.62","325","60.0","28"
"06/23/12 13:44:57","140.4022","54.7","215.64","303","60.0","28"
"06/23/12 13:49:56","140.406","43.5","216.29","79","60.03","27"
"06/23/12 13:54:57","140.4099","43.5","215.67","191","60.0","27"
"06/23/12 13:59:56","140.4137","46.4","215.74","113","60.03","27"
"06/23/12 14:04:57","140.4176","55.7","215.79","123","60.03","27"
"06/23/12 14:09:57","140.4213","36.3","215.31","247","60.0","26"
"06/23/12 14:14:58","140.4251","44.9","215.25","308","60.03","26"
"06/23/12 14:19:57","140.4289","40.1","216.01","378","60.0","26"
"06/23/12 14:24:56","140.4328","57.8","215.23","144","60.0","26"
"06/23/12 14:29:56","140.4366","42.3","215.2","373","60.03","26"
"06/23/12 14:34:57","140.4403","52.1","214.77","265","60.03","26"
"06/23/12 14:39:57","140.4438","50.1","214.71","183","60.0","26"
"06/23/12 14:44:56","140.4469","31.1","214.92","178","60.03","26"
"06/23/12 14:49:57","140.4494","40.9","214.2","118","60.03","26"
"06/23/12 14:54:56","140.4529","50.4","215.23","336","60.0","26"
"06/23/12 15:09:25","140.4627","37.1","214.5","278","60.03","26"
"06/23/12 15:14:26","140.4654","44.8","215.23","306","60.0","26"
"06/23/12 15:19:25","140.469","50.4","215.45","170","60.0","25"
"06/23/12 15:24:26","140.4731","43.6","214.98","413","60.03","26"
"06/23/12 15:29:24","140.4815","125.1","217.08","582","60.0","27"
"06/23/12 15:34:26","140.4896","99.3","216.16","475","60.0","27"
"06/23/12 15:39:25","140.4949","40.0","214.28","371","60.0","27"
"06/23/12 15:44:26","140.5","62.1","215.15","317","60.0","27"
"06/23/12 15:49:24","140.5039","43.8","215.0","115","60.03","27"
"06/23/12 15:54:25","140.5078","50.3","214.74","305","60.0","27"
"06/23/12 15:59:25","140.5116","57.9","215.14","97","60.03","27"
"06/23/12 16:04:25","140.5155","54.8","214.9","233","60.0","28"
"06/23/12 16:09:24","140.5193","49.4","215.41","182","60.0","28"
"06/23/12 16:19:24","140.5268","38.0","214.95","102","60.03","28"
"06/23/12 16:24:24","140.5301","34.3","214.7","87","60.03","27"
"06/23/12 16:29:25","140.533","29.9","214.88","217","60.0","27"
"06/23/12 16:34:25","140.5355","26.3","214.45","253","60.0","27"
"06/23/12 16:39:25","140.5377","32.1","214.3","123","60.07","27"
"06/23/12 16:44:26","140.5399","32.8","214.12","240","60.03","26"
"06/23/12 16:49:24","140.5421","30.0","214.26","85","60.0","26"
"06/23/12 16:54:25","140.5441","25.3","213.63","50","60.03","26"
"06/23/12 16:59:24","140.5459","32.1","213.69","34","60.0","26"
"06/23/12 17:04:24","140.5473","11.9","213.82","163","60.07","26"
"06/23/12 17:09:25","140.5482","12.6","214.62","2","60.03","25"
"06/23/12 17:14:26","140.5493","13.8","215.28","11","60.03","25"
"06/23/12 17:19:26","140.5504","3.3","214.96","257","60.03","24"
"06/23/12 17:24:25","140.5512","12.9","214.33","160","60.03","24"
"06/23/12 17:29:25","140.5519","15.4","213.81","144","60.03","24"
"06/23/12 17:34:25","140.5527","11.8","214.35","1","60.03","24"
"06/23/12 17:39:24","140.5535","12.4","214.26","16","60.07","24"
"06/23/12 17:44:24","140.5544","10.5","214.32","202","60.03","24"
"06/23/12 17:49:24","140.5553","15.0","214.09","0","60.03","23"
"06/23/12 17:54:25","140.5559","2.3","214.3","145","60.03","23"
"06/23/12 17:59:25","140.5564","0.0","213.41","16","60.03","23"
"06/23/12 18:09:25","140.5569","0.0","213.48","0","60.0","23"
"06/23/12 18:14:25","140.5572","0.0","213.44","0","60.0","23"
"06/23/12 18:19:25","140.5574","11.9","213.75","7","60.07","23"
"06/23/12 18:29:25","140.5578","0.0","214.92","81","60.03","23"
"06/23/12 18:34:24","140.558","12.1","214.22","0","60.07","23"
"06/23/12 18:39:24","140.5583","0.0","214.62","0","60.03","23"
"06/23/12 18:44:24","140.5586","0.0","214.32","0","60.03","23"
"06/24/12 05:39:26","140.5595","0.0","214.91","0","60.03","17"
"06/24/12 05:44:25","140.56","0.0","214.9","0","60.07","18"
"06/24/12 05:49:24","140.5604","0.0","214.6","0","60.03","18"
"06/24/12 05:54:26","140.5606","13.7","213.92","49","60.03","18"
"06/24/12 05:59:24","140.5611","5.1","213.63","0","60.07","18"
"06/24/12 06:04:25","140.5618","12.4","214.25","3","60.07","18"
"06/24/12 06:09:26","140.5624","5.1","213.56","232","60.03","18"
"06/24/12 06:14:25","140.5629","15.4","214.2","0","60.03","18"
"06/24/12 06:19:24","140.5636","14.6","213.98","112","60.07","18"
"06/24/12 06:24:25","140.5648","18.7","214.71","163","59.96","19"
"06/24/12 06:29:26","140.5662","23.5","214.48","266","60.03","19"
"06/24/12 06:34:25","140.5675","13.8","214.11","199","60.03","19"
"06/24/12 06:39:24","140.5689","20.4","214.53","12","60.03","19"
"06/24/12 06:44:26","140.5704","31.5","214.04","133","60.03","19"
"06/24/12 06:49:26","140.5725","25.9","214.3","101","60.03","19"
"06/24/12 06:54:26","140.5748","27.9","213.96","80","60.0","19"
"06/24/12 06:59:26","140.5773","31.1","214.41","108","60.0","19"
"06/24/12 07:04:26","140.5799","30.3","213.51","305","60.03","20"
"06/24/12 07:09:24","140.5829","35.4","213.94","153","60.0","20"
"06/24/12 07:14:24","140.5864","53.7","214.26","153","59.96","20"
"06/24/12 07:19:25","140.5901","40.7","214.46","199","60.0","20"
"06/24/12 07:24:26","140.5939","41.1","214.64","144","60.0","20"
"06/24/12 07:29:25","140.5978","57.2","214.42","125","60.0","20"
"06/24/12 07:34:26","140.6014","67.3","214.31","337","60.0","20"
"06/24/12 07:39:26","140.6056","77.4","215.32","381","60.03","21"
"06/24/12 07:44:25","140.6101","98.0","215.67","471","60.0","21"
"06/24/12 07:49:26","140.6154","44.6","214.21","346","60.03","21"
"06/24/12 07:54:25","140.6199","52.0","214.44","337","60.03","21"
"06/24/12 07:59:25","140.6267","64.1","214.6","321","60.0","21"
"06/24/12 08:04:25","140.6307","35.8","212.98","121","60.0","21"
"06/24/12 08:09:26","140.6344","36.0","214.34","142","60.03","21"
"06/24/12 08:14:26","140.6377","46.3","214.33","151","60.0","20"
"06/24/12 08:19:26","140.6414","46.9","214.05","425","60.03","20"
"06/24/12 08:24:26","140.6483","156.3","216.28","722","60.0","21"
"06/24/12 08:29:26","140.6563","48.6","215.03","191","60.0","22"
"06/24/12 08:34:26","140.6603","41.0","214.39","371","60.0","22"
"06/24/12 08:39:25","140.6678","69.2","214.26","268","60.0","22"
"06/24/12 08:44:26","140.6722","56.3","214.57","354","60.0","22"
"06/24/12 08:49:26","140.6761","56.5","215.28","91","60.03","22"
"06/24/12 08:54:25","140.6801","85.4","215.51","415","60.0","21"
"06/24/12 08:59:25","140.6849","55.8","214.63","176","60.03","21"
"06/24/12 09:04:26","140.6887","42.3","215.01","364","60.03","21"
"06/24/12 09:09:25","140.6925","53.5","214.46","270","60.03","21"
"06/24/12 09:14:25","140.6988","163.8","217.03","754","60.0","22"
"06/24/12 09:19:25","140.7108","174.0","216.74","793","60.0","23"
"06/24/12 09:24:26","140.7222","197.0","217.52","892","60.0","24"
"06/24/12 09:29:26","140.7292","42.0","214.1","337","60.03","23"
"06/24/12 09:34:26","140.7394","179.7","217.72","815","60.0","24"
"06/24/12 09:39:26","140.7529","172.3","217.17","788","60.03","25"
"06/24/12 09:44:26","140.7668","185.3","216.48","845","60.0","25"
"06/24/12 09:49:26","140.7778","47.1","214.35","179","60.0","25"
"06/24/12 09:54:24","140.7872","135.3","216.16","634","60.0","25"
"06/24/12 09:59:25","140.7965","143.5","216.91","665","60.0","25"
"06/24/12 10:04:25","140.8036","167.9","217.81","768","60.03","25"
"06/24/12 10:09:24","140.8154","196.5","218.5","886","60.03","26"
"06/24/12 10:14:25","140.826","47.4","213.97","140","60.0","26"
"06/24/12 10:19:25","140.8316","45.7","214.44","141","60.03","25"
"06/24/12 10:24:26","140.8447","196.6","217.55","886","60.0","26"
"06/24/12 10:29:26","140.86","193.9","217.41","878","60.03","27"
"06/24/12 10:34:25","140.875","194.9","217.26","877","60.0","28"
"06/24/12 10:39:26","140.8903","194.0","216.95","871","60.0","28"
"06/24/12 10:44:26","140.9054","194.1","217.87","885","60.03","29"
"06/24/12 10:49:26","140.9206","195.4","217.3","888","60.0","29"
"06/24/12 10:54:25","140.9357","196.5","218.46","888","60.03","30"
"06/24/12 10:59:25","140.9511","196.1","217.31","890","60.03","30"
"06/24/12 11:04:25","140.9663","195.2","216.47","887","60.0","31"
"06/24/12 11:09:25","140.9816","195.0","216.68","891","60.0","30"
"06/24/12 11:14:25","140.9969","196.0","217.62","894","60.0","31"
"06/24/12 11:19:25","141.0122","195.7","217.39","890","60.03","30"
"06/24/12 11:24:25","141.0276","196.3","218.11","889","60.0","31"
"06/24/12 11:29:26","141.0429","196.4","218.21","884","60.03","31"
"06/24/12 11:34:26","141.0582","197.1","218.1","886","60.0","31"
"06/24/12 11:39:25","141.0734","195.5","218.15","881","60.03","31"
"06/24/12 11:44:26","141.0888","195.8","219.09","888","60.03","31"
"06/24/12 11:49:26","141.1041","197.8","218.44","875","60.0","31"
"06/24/12 11:54:25","141.1193","196.7","218.32","885","60.03","31"
"06/24/12 11:59:26","141.1347","196.8","218.85","884","60.03","31"
"06/24/12 12:04:26","141.15","196.5","219.22","882","60.0","32"
"06/24/12 12:09:26","141.1653","196.3","219.23","885","60.03","32"
"06/24/12 12:14:24","141.1805","196.8","219.54","873","60.0","32"
"06/24/12 12:19:25","141.1958","196.4","218.75","873","60.03","32"
"06/24/12 12:24:26","141.2112","197.3","218.74","890","60.0","32"
"06/24/12 12:29:26","141.2264","196.1","218.56","888","60.03","32"
"06/24/12 12:34:26","141.2417","196.4","218.53","879","60.03","32"
"06/24/12 12:39:25","141.257","195.7","218.1","885","60.03","32"
"06/24/12 12:44:26","141.2723","195.6","218.1","882","60.0","32"
"06/24/12 12:49:26","141.2877","196.8","219.07","891","60.03","32"
"06/24/12 12:54:26","141.303","197.2","219.11","875","60.03","32"
"06/24/12 12:59:24","141.3182","196.8","218.78","880","60.0","32"
"06/24/12 13:04:25","141.3334","195.7","218.03","884","60.0","32"
"06/24/12 13:09:26","141.3488","195.4","217.69","878","60.0","32"
"06/24/12 13:14:26","141.3641","197.0","218.63","886","60.03","32"
"06/24/12 13:19:25","141.3794","197.0","217.75","893","60.03","32"
"06/24/12 13:24:26","141.3947","196.8","218.23","885","60.0","32"
"06/24/12 13:29:25","141.41","196.9","218.49","892","60.03","32"
"06/24/12 13:34:26","141.4253","195.5","218.63","884","60.03","32"
"06/24/12 13:39:25","141.4406","195.7","218.61","882","60.0","32"
"06/24/12 13:44:25","141.4559","196.4","218.61","885","60.0","33"
"06/24/12 13:49:26","141.4712","196.8","218.19","887","60.0","32"
"06/24/12 13:54:26","141.4864","196.9","219.04","877","60.03","33"
"06/24/12 13:59:26","141.5018","197.1","218.12","895","60.03","33"
"06/24/12 14:04:26","141.517","196.8","218.95","885","60.0","33"
"06/24/12 14:09:25","141.5324","197.3","219.17","887","60.0","32"
"06/24/12 14:14:26","141.5476","196.5","218.89","883","60.03","33"
"06/24/12 14:19:26","141.563","196.5","217.83","888","60.03","33"
"06/24/12 14:24:26","141.5783","196.6","219.05","881","60.03","33"
"06/24/12 14:29:25","141.5934","193.9","218.07","872","60.03","33"
"06/24/12 14:34:25","141.6084","191.8","218.27","869","60.03","33"
"06/24/12 14:39:26","141.6234","189.2","218.05","854","60.03","33"
"06/24/12 14:44:26","141.638","187.3","217.28","851","60.03","33"
"06/24/12 14:49:26","141.6525","185.2","217.52","838","60.0","33"
"06/24/12 14:54:25","141.6668","183.3","218.91","825","60.0","33"
"06/24/12 14:59:25","141.6809","178.3","217.5","813","60.07","33"
"06/24/12 15:04:25","141.6948","178.5","217.78","811","60.03","33"
"06/24/12 15:09:25","141.7087","175.2","217.62","802","60.07","32"
"06/24/12 15:14:25","141.7222","172.4","218.45","789","60.03","32"
"06/24/12 15:19:26","141.7357","170.6","218.0","778","60.0","32"
"06/24/12 15:24:25","141.7487","166.6","217.31","764","60.03","32"
"06/24/12 15:29:25","141.7617","164.4","217.99","749","60.0","32"
"06/24/12 15:34:24","141.7742","160.6","217.11","742","60.03","32"
"06/24/12 15:39:25","141.7866","157.6","217.15","728","60.0","32"
"06/24/12 15:44:26","141.7988","154.3","216.73","709","60.03","32"
"06/24/12 15:49:26","141.8107","150.6","216.89","697","60.0","32"
"06/24/12 15:54:26","141.8224","149.9","217.32","691","60.03","31"
"06/24/12 15:59:25","141.8338","145.0","216.39","676","60.0","31"
"06/24/12 16:04:24","141.8449","140.5","216.69","652","60.03","31"
"06/24/12 16:09:26","141.8558","137.2","216.15","640","60.0","31"
"06/24/12 16:14:26","141.8664","133.8","217.14","621","60.03","31"
"06/24/12 16:19:25","141.8767","130.1","216.51","610","60.03","30"
"06/24/12 16:24:26","141.8867","125.8","215.62","593","60.03","30"
"06/24/12 16:29:25","141.8964","123.6","217.23","574","60.03","29"
"06/24/12 16:34:26","141.9059","119.0","217.1","559","60.0","29"
"06/24/12 16:39:25","141.915","114.8","216.81","536","60.03","29"
"06/24/12 16:44:26","141.9237","110.2","216.39","525","60.03","29"
"06/24/12 16:49:25","141.9322","106.1","216.62","509","60.03","28"
"06/24/12 16:54:26","141.9404","102.0","216.66","486","60.03","29"
"06/24/12 16:59:25","141.9481","97.0","216.86","463","60.03","29"
"06/24/12 17:04:25","141.9554","93.0","215.95","444","60.03","29"
"06/24/12 17:09:25","141.9625","88.7","216.46","433","60.0","28"
"06/24/12 17:14:26","141.9692","83.9","216.42","411","60.03","28"
"06/24/12 17:19:25","141.9756","79.2","216.35","391","60.07","28"
"06/24/12 17:24:25","141.9815","74.8","215.74","369","60.0","28"
"06/24/12 17:29:26","141.9871","70.1","215.35","355","60.03","27"
"06/24/12 17:34:25","141.9923","65.5","215.97","333","60.03","27"
"06/24/12 17:39:26","141.9973","61.1","215.85","313","60.03","27"
"06/24/12 17:44:25","142.0012","55.1","215.39","115","60.0","27"
"06/24/12 17:49:26","142.0051","52.9","215.5","97","60.03","27"
"06/24/12 17:54:25","142.0089","38.1","215.44","190","60.03","26"
"06/24/12 17:59:25","142.0124","49.2","215.37","371","60.0","26"
"06/24/12 18:04:26","142.0156","41.2","214.96","216","60.0","26"
"06/24/12 18:09:25","142.0184","39.3","214.25","209","60.03","26"
"06/24/12 18:14:26","142.0209","27.3","214.13","66","60.03","25"
"06/24/12 18:19:25","142.0231","27.1","213.84","43","60.0","25"
"06/24/12 18:24:25","142.0251","26.9","214.2","41","60.03","25"
"06/24/12 18:29:27","142.0267","20.4","214.64","131","60.03","24"
"06/24/12 18:34:25","142.028","21.3","213.79","238","60.03","24"
"06/24/12 18:39:25","142.0292","17.0","214.03","117","60.0","24"
"06/24/12 18:44:26","142.0301","6.9","213.9","275","60.03","23"
"06/24/12 18:49:25","142.0308","1.2","214.14","0","60.07","23"
"06/24/12 18:54:25","142.0314","0.0","213.89","0","60.03","23"
"06/24/12 18:59:25","142.0319","14.5","213.45","1","60.03","23"
"06/24/12 19:04:25","142.0323","0.0","214.14","0","60.03","23"
"06/24/12 19:09:25","142.0327","14.6","214.52","2","60.03","23"
"06/24/12 19:14:25","142.0331","0.0","214.29","0","60.03","23"
"06/24/12 19:19:25","142.0335","0.0","214.03","0","60.03","22"
"06/24/12 19:24:26","142.0338","13.9","213.42","1","60.03","22"
"06/24/12 19:29:25","142.0341","0.0","213.74","0","60.03","22"
"06/24/12 19:34:25","142.0344","0.0","214.43","0","60.03","22"
"06/24/12 19:39:27","142.0348","0.0","213.98","0","60.03","22"
"06/24/12 19:44:25","142.035","0.0","214.65","0","60.03","22"
"06/24/12 19:49:26","142.0352","0.0","214.05","0","60.03","22"
"06/24/12 19:54:26","142.0353","0.0","214.26","0","60.0","23"
"06/24/12 20:09:26","142.0358","0.0","213.73","0","60.07","22"
"06/25/12 05:44:28","142.0358","0.0","213.02","0","60.03","13"
"06/25/12 05:54:25","142.0361","0.0","212.49","0","60.03","14"
"06/25/12 05:59:25","142.0363","0.0","211.97","0","60.07","14"
"06/25/12 06:04:28","142.0365","0.0","212.65","0","60.03","15"
"06/25/12 06:09:27","142.0368","11.6","212.58","0","60.03","15"
"06/25/12 06:14:26","142.0372","11.5","212.51","2","60.03","15"
"06/25/12 06:19:25","142.0377","0.0","212.62","0","60.03","15"
"06/25/12 06:24:27","142.0384","14.4","212.55","11","60.0","16"
"06/25/12 06:29:26","142.0392","6.6","213.19","5","60.03","16"
"06/25/12 06:34:26","142.0402","15.3","214.61","4","60.0","17"
"06/25/12 06:39:25","142.0415","28.6","213.68","92","60.03","17"
"06/25/12 06:44:25","142.043","20.6","214.13","221","60.03","17"
"06/25/12 06:49:26","142.0448","36.0","214.27","111","60.0","18"
"06/25/12 06:54:26","142.0468","25.5","214.84","190","60.03","18"
"06/25/12 06:59:27","142.0492","28.4","214.55","289","60.0","18"
"06/25/12 07:04:25","142.0518","42.0","214.13","254","60.03","19"
"06/25/12 07:09:26","142.0549","38.6","213.24","104","60.03","19"
"06/25/12 07:14:26","142.0582","40.3","213.72","277","60.03","19"
"06/25/12 07:19:26","142.0619","54.6","214.78","304","60.0","20"
"06/25/12 07:24:27","142.0657","44.1","214.88","353","60.03","20"
"06/25/12 07:29:25","142.0696","45.9","214.64","398","60.03","20"
"06/25/12 07:34:26","142.0734","49.3","214.74","192","60.03","20"
"06/25/12 07:39:26","142.0773","54.6","215.03","279","60.07","21"
"06/25/12 07:44:25","142.0811","53.0","214.36","336","60.03","22"
"06/25/12 07:49:27","142.0852","43.0","214.77","410","60.03","22"
"06/25/12 07:54:25","142.0894","45.7","214.67","415","60.03","22"
"06/25/12 07:59:25","142.0939","55.7","215.33","402","60.0","23"
"06/25/12 08:04:26","142.1005","90.0","215.48","434","60.0","23"
"06/25/12 08:09:26","142.1077","94.5","216.01","456","60.0","23"
"06/25/12 08:14:25","142.1152","99.2","215.57","478","60.0","24"
"06/25/12 08:19:25","142.1231","103.7","215.33","496","60.03","24"
"06/25/12 08:24:26","142.1313","107.6","215.84","515","60.03","24"
"06/25/12 08:29:25","142.1399","112.7","216.3","530","60.03","24"
"06/25/12 08:34:25","142.1488","117.0","216.62","553","60.03","24"
"06/25/12 08:39:26","142.1581","120.8","216.43","569","59.96","24"
"06/25/12 08:44:25","142.1676","124.4","215.73","585","60.0","25"
"06/25/12 08:49:26","142.1774","127.9","216.03","601","60.0","25"
"06/25/12 08:54:26","142.1876","131.5","216.66","614","60.03","26"
"06/25/12 08:59:25","142.1979","135.4","216.63","633","60.03","26"
"06/25/12 09:04:26","142.2086","139.0","215.8","647","60.0","26"
"06/25/12 09:09:25","142.2195","142.1","217.34","661","60.03","27"
"06/25/12 09:14:26","142.2308","145.9","217.59","674","60.0","27"
"06/25/12 09:19:26","142.2423","149.3","216.87","694","60.03","27"
"06/25/12 09:24:27","142.2541","152.0","216.82","702","60.03","28"
"06/25/12 09:29:26","142.266","155.7","216.54","710","60.0","28"
"06/25/12 09:34:26","142.2783","158.1","216.58","728","60.0","28"
"06/25/12 09:39:26","142.2907","161.1","216.58","739","60.0","29"
"06/25/12 09:44:25","142.3032","163.4","215.74","754","60.03","29"
"06/25/12 09:49:26","142.3162","166.7","217.85","764","60.03","30"
"06/25/12 09:54:26","142.3293","168.6","217.03","772","60.03","30"
"06/25/12 09:59:26","142.3426","171.6","217.55","780","60.03","31"
"06/25/12 10:04:26","142.356","173.4","217.71","791","60.03","31"
"06/25/12 10:09:26","142.3696","175.7","218.77","797","60.0","32"
"06/25/12 10:14:26","142.3834","177.1","218.45","804","60.0","32"
"06/25/12 10:19:26","142.3973","179.6","218.48","815","60.0","33"
"06/25/12 10:24:26","142.4115","183.0","217.89","832","60.03","32"
"06/25/12 10:29:25","142.4258","185.7","217.94","839","60.0","33"
"06/25/12 10:34:25","142.4403","187.7","218.65","843","60.03","33"
"06/25/12 10:39:26","142.455","190.6","218.78","858","60.03","33"
"06/25/12 10:44:26","142.4698","190.1","218.41","860","60.0","34"
"06/25/12 10:49:26","142.4847","192.4","218.18","864","60.0","34"
"06/25/12 10:54:27","142.4998","193.3","218.22","876","60.03","35"
"06/25/12 10:59:25","142.5149","194.9","218.57","887","60.03","35"
"06/25/12 11:04:26","142.5301","196.8","218.45","883","60.03","36"
"06/25/12 11:09:26","142.5454","196.3","218.06","883","60.0","36"
"06/25/12 11:14:26","142.5606","196.1","218.14","888","60.0","36"
"06/25/12 11:19:26","142.576","196.0","217.86","887","60.0","36"
"06/25/12 11:24:26","142.5913","195.9","217.58","887","60.03","36"
"06/25/12 11:29:27","142.6066","196.6","217.76","885","60.0","36"
"06/25/12 11:34:27","142.6219","196.0","218.85","883","60.0","37"
"06/25/12 11:39:25","142.6371","196.1","217.79","886","60.03","37"
"06/25/12 11:44:25","142.6524","196.2","218.17","881","60.0","38"
"06/25/12 11:49:27","142.6678","195.4","217.83","882","60.03","38"
"06/25/12 11:54:27","142.6831","196.4","217.61","885","60.03","37"
"06/25/12 11:59:25","142.6983","196.0","217.99","892","60.03","38"
"06/25/12 12:04:25","142.7136","196.6","218.45","874","60.0","37"
"06/25/12 12:09:26","142.729","196.3","218.48","879","60.03","37"
"06/25/12 12:14:25","142.7442","196.3","217.68","887","60.0","37"
"06/25/12 12:19:26","142.7595","196.1","218.24","883","60.03","37"
"06/25/12 12:24:27","142.7749","195.7","217.87","888","60.03","36"
"06/25/12 12:29:26","142.7901","197.3","218.84","875","60.0","37"
"06/25/12 12:34:26","142.8054","196.3","217.76","888","60.0","37"
"06/25/12 12:39:26","142.8207","196.0","218.1","888","60.03","37"
"06/25/12 12:44:26","142.8361","196.5","218.05","885","60.0","36"
"06/25/12 12:54:26","142.8666","195.9","218.05","893","60.03","36"
"06/25/12 12:59:26","142.8819","195.9","218.48","885","60.03","36"
"06/25/12 13:04:27","142.8973","196.2","217.72","884","60.03","36"
"06/25/12 13:09:25","142.9125","196.3","218.68","884","60.03","36"
"06/25/12 13:14:25","142.9278","196.9","217.95","889","60.0","36"
"06/25/12 13:19:26","142.9431","196.3","218.34","880","60.03","36"
"06/25/12 13:24:26","142.9584","196.2","218.22","880","60.03","36"
"06/25/12 13:29:27","142.9738","196.1","218.77","879","60.0","36"
"06/25/12 13:34:26","142.989","196.1","218.68","886","60.03","37"
"06/25/12 13:39:26","143.0043","196.2","219.14","884","60.03","37"
"06/25/12 13:44:26","143.0196","195.5","218.93","883","60.03","37"
"06/25/12 13:49:27","143.0349","196.0","218.34","885","60.03","36"
"06/25/12 13:54:25","143.0501","196.2","218.79","881","60.03","37"
"06/25/12 13:59:27","143.0655","196.0","219.11","883","60.03","37"
"06/25/12 14:04:26","143.0807","194.1","218.44","869","60.0","38"
"06/25/12 14:09:25","143.0958","194.1","218.54","879","60.07","38"
"06/25/12 14:14:26","143.1109","192.0","219.71","856","60.03","38"
"06/25/12 14:19:26","143.1258","190.3","219.06","860","60.03","38"
"06/25/12 14:24:27","143.1406","188.7","218.99","852","60.03","38"
"06/25/12 14:29:26","143.1552","187.3","218.63","838","60.0","38"
"06/25/12 14:34:26","143.1697","186.5","217.55","844","60.0","37"
"06/25/12 14:39:26","143.1842","186.6","218.22","844","60.03","36"
"06/25/12 14:44:26","143.1981","182.2","218.25","828","60.0","36"
"06/25/12 14:49:27","143.2123","180.5","218.38","820","60.0","36"
"06/25/12 14:54:26","143.2262","177.5","218.53","807","60.03","36"
"06/25/12 14:59:25","143.2399","175.7","218.56","801","60.03","35"
"06/25/12 15:04:26","143.2536","174.7","218.14","793","60.0","34"
"06/25/12 15:09:25","143.267","171.4","217.64","784","60.03","34"
"06/25/12 15:14:26","143.2803","169.6","217.16","774","60.03","33"
"06/25/12 15:19:27","143.2934","166.4","217.51","769","60.03","33"
"06/25/12 15:24:27","143.3062","162.5","217.32","741","60.03","33"
"06/25/12 15:29:26","143.3187","160.6","215.91","739","60.03","33"
"06/25/12 15:34:25","143.3311","157.8","217.73","724","60.03","33"
"06/25/12 15:39:26","143.3434","155.0","216.75","710","60.03","32"
"06/25/12 15:44:26","143.3553","152.9","216.54","706","60.0","32"
"06/25/12 15:49:25","143.367","148.7","216.91","686","60.03","32"
"06/25/12 15:54:27","143.3784","144.9","216.7","671","60.03","32"
"06/25/12 15:59:27","143.3896","141.1","218.03","655","60.03","32"
"06/25/12 16:04:26","143.4004","137.1","217.63","640","60.03","32"
"06/25/12 16:09:27","143.411","133.4","216.57","628","60.03","32"
"06/25/12 16:14:26","143.4213","130.6","217.15","610","60.0","32"
"06/25/12 16:19:26","143.4312","126.4","217.07","590","60.0","32"
"06/25/12 16:24:26","143.441","123.0","216.05","579","60.03","31"
"06/25/12 16:29:25","143.4505","119.7","217.03","558","60.03","31"
"06/25/12 16:34:27","143.4597","115.1","216.81","542","60.03","31"
"06/25/12 16:39:25","143.4684","111.4","216.98","528","60.0","31"
"06/25/12 16:44:25","143.4769","107.5","216.78","509","60.03","31"
"06/25/12 16:49:26","143.4851","103.6","216.61","491","60.03","31"
"06/25/12 16:54:26","143.493","98.6","216.38","472","60.03","31"
"06/25/12 16:59:26","143.5005","94.7","216.49","454","60.07","31"
"06/25/12 17:04:26","143.5078","90.1","216.46","439","60.03","30"
"06/25/12 17:09:26","143.5146","86.5","216.17","422","60.03","30"
"06/25/12 17:14:26","143.5211","81.7","214.96","398","60.03","30"
"06/25/12 17:19:26","143.5273","77.2","216.33","384","60.03","30"
"06/25/12 17:24:26","143.5331","72.7","215.16","364","60.03","30"
"06/25/12 17:29:26","143.5386","68.2","215.25","345","60.0","30"
"06/25/12 17:34:26","143.5437","64.1","215.95","324","60.03","30"
"06/25/12 17:39:26","143.5484","46.2","215.24","301","60.07","30"
"06/25/12 17:44:26","143.5523","56.5","215.3","178","60.03","30"
"06/25/12 17:49:26","143.5562","45.6","213.95","356","60.03","29"
"06/25/12 17:54:26","143.5599","40.4","214.56","381","60.03","29"
"06/25/12 17:59:26","143.5634","38.4","214.23","95","60.03","29"
"06/25/12 18:04:26","143.5665","42.3","213.95","268","60.03","29"
"06/25/12 18:09:26","143.5692","36.8","213.87","249","60.03","28"
"06/25/12 18:14:26","143.5716","21.3","213.58","143","60.03","28"
"06/25/12 18:19:27","143.5737","34.7","213.26","92","60.03","28"
"06/25/12 18:24:27","143.5756","30.7","213.59","134","60.03","28"
"06/25/12 18:29:25","143.5773","19.2","214.68","21","60.03","27"
"06/25/12 18:34:26","143.5787","15.9","214.08","5","60.03","27"
"06/25/12 18:39:25","143.5798","12.9","214.43","9","60.03","27"
"06/25/12 18:44:27","143.5808","13.0","214.26","25","60.07","27"
"06/25/12 18:49:25","143.5816","14.2","213.85","105","60.03","27"
"06/25/12 18:54:26","143.5822","0.2","212.97","0","60.03","26"
"06/25/12 18:59:27","143.5827","0.0","213.91","24","60.0","26"
"06/25/12 19:04:25","143.5832","11.0","214.23","0","60.03","26"
"06/25/12 19:09:26","143.5837","11.7","213.55","159","60.03","26"
"06/25/12 19:14:27","143.5841","12.5","213.86","15","60.03","25"
"06/25/12 19:19:26","143.5845","1.9","213.63","0","60.0","25"
"06/25/12 19:24:26","143.5849","13.5","214.69","5","60.07","24"
"06/25/12 19:29:25","143.5853","12.1","214.2","18","60.03","24"
"06/25/12 19:34:26","143.5856","0.0","214.41","0","60.03","24"
"06/25/12 19:39:27","143.5859","0.0","214.29","206","60.03","24"
"06/25/12 19:44:26","143.5863","0.0","214.37","0","60.03","24"
"06/25/12 19:49:26","143.5866","6.2","214.21","217","60.03","24"
"06/25/12 19:54:27","143.5868","5.8","214.09","184","60.0","24"
"06/26/12 06:04:26","143.5881","0.0","215.01","0","60.0","17"
"06/26/12 06:09:30","143.5884","12.8","214.8","2","60.03","18"
"06/26/12 06:14:26","143.5888","13.4","213.91","11","60.03","18"
"06/26/12 06:19:26","143.5893","0.0","214.04","0","60.0","18"
"06/26/12 06:24:26","143.59","11.4","214.16","35","60.03","18"
"06/26/12 06:29:26","143.5908","15.5","214.58","2","60.07","18"
"06/26/12 06:34:26","143.5918","16.0","214.75","208","60.0","19"
"06/26/12 06:39:26","143.593","17.5","214.56","35","60.03","19"
"06/26/12 06:44:26","143.5945","12.1","214.64","191","60.07","19"
"06/26/12 06:49:25","143.5962","35.3","214.33","93","60.0","20"
"06/26/12 06:54:26","143.5982","25.6","215.12","263","60.03","20"
"06/26/12 06:59:27","143.6006","31.4","214.2","188","60.0","20"
"06/26/12 07:04:26","143.6032","30.9","214.23","126","60.03","20"
"06/26/12 07:09:27","143.6061","45.8","214.44","344","60.03","21"
"06/26/12 07:14:25","143.6094","44.5","213.84","378","60.0","22"
"06/26/12 07:19:27","143.613","52.5","213.81","165","60.03","22"
"06/26/12 07:24:26","143.6168","56.4","214.63","164","60.0","22"
"06/26/12 07:29:26","143.6207","57.4","213.58","359","60.03","22"
"06/26/12 07:34:27","143.6246","56.3","214.51","120","60.03","23"
"06/26/12 07:39:26","143.6286","55.7","211.06","211","60.03","23"
"06/26/12 07:44:26","143.6325","42.7","214.62","340","60.03","24"
"06/26/12 07:49:27","143.6365","41.3","214.43","303","60.03","24"
"06/26/12 07:54:27","143.6407","69.6","216.44","185","60.03","24"
"06/26/12 07:59:25","143.646","85.8","217.41","418","60.03","25"
"06/26/12 08:04:25","143.6528","89.7","217.05","436","60.07","25"
"06/26/12 08:09:26","143.6599","94.0","216.49","454","60.0","25"
"06/26/12 08:14:27","143.6675","98.2","216.58","466","60.03","26"
"06/26/12 08:19:27","143.6752","102.1","216.99","486","60.03","26"
"06/26/12 08:24:26","143.6833","106.3","216.75","507","60.03","26"
"06/26/12 08:29:27","143.6917","108.1","214.99","519","60.03","27"
"06/26/12 08:34:27","143.7005","113.5","215.0","541","60.03","27"
"06/26/12 08:39:27","143.7095","119.9","216.0","564","60.03","28"
"06/26/12 08:44:26","143.7189","121.0","215.25","574","60.0","28"
"06/26/12 08:49:27","143.7285","126.0","213.58","599","60.07","28"
