"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/26/12 08:54:27","143.7385","130.9","214.09","615","60.03","29"
"06/26/12 08:59:27","143.7487","133.7","217.2","622","60.03","29"
"06/26/12 09:04:27","143.7594","137.3","217.04","639","60.03","30"
"06/26/12 09:09:27","143.7702","140.8","217.03","645","60.0","30"
"06/26/12 09:14:26","143.7812","144.0","216.83","666","60.03","30"
"06/26/12 09:19:27","143.7926","147.0","215.58","682","60.03","31"
"06/26/12 09:24:26","143.803","142.2","215.73","663","60.03","31"
"06/26/12 09:29:26","143.8146","137.5","217.13","639","60.03","31"
"06/26/12 09:34:26","143.8265","156.2","216.89","712","60.0","32"
"06/26/12 09:39:26","143.8386","157.9","217.72","721","60.03","32"
"06/26/12 09:44:26","143.851","161.4","217.19","744","60.03","32"
"06/26/12 09:49:26","143.8637","164.4","217.33","753","60.03","32"
"06/26/12 09:54:27","143.8766","165.3","217.29","758","60.07","32"
"06/26/12 09:59:25","143.8896","169.3","217.77","769","60.03","32"
"06/26/12 10:04:26","143.9028","169.2","217.06","771","60.0","32"
"06/26/12 10:09:26","143.9163","173.1","217.81","788","60.0","33"
"06/26/12 10:14:27","143.9299","174.4","216.55","799","60.03","34"
"06/26/12 10:19:27","143.9436","177.1","216.42","807","60.03","34"
"06/26/12 10:24:26","143.9574","179.2","213.65","829","60.03","34"
"06/26/12 10:29:27","143.9715","180.2","217.28","819","60.03","35"
"06/26/12 10:34:26","143.9856","180.5","218.03","819","60.0","36"
"06/26/12 10:39:26","143.9998","182.9","217.44","831","60.03","37"
"06/26/12 10:44:26","144.014","183.4","216.94","836","60.03","37"
"06/26/12 10:49:27","144.0285","185.4","217.69","846","60.03","38"
"06/26/12 10:54:27","144.043","186.9","218.95","842","60.03","38"
"06/26/12 10:59:26","144.0575","188.4","219.85","852","60.03","38"
"06/26/12 11:04:26","144.0723","190.5","217.94","855","60.0","38"
"06/26/12 11:09:26","144.0872","190.8","217.06","866","60.0","39"
"06/26/12 11:14:27","144.102","191.2","218.24","862","60.03","40"
"06/26/12 11:19:27","144.117","195.1","218.27","880","60.0","40"
"06/26/12 11:24:27","144.1323","195.6","218.9","876","60.0","39"
"06/26/12 11:29:27","144.1476","196.2","216.4","891","60.03","40"
"06/26/12 11:34:26","144.1628","195.5","216.93","886","60.03","40"
"06/26/12 11:39:26","144.178","195.7","217.54","885","60.03","40"
"06/26/12 11:44:27","144.1933","195.3","218.5","874","60.0","40"
"06/26/12 11:49:26","144.2085","195.1","218.3","884","60.0","40"
"06/26/12 11:54:27","144.2239","195.3","217.81","881","60.03","40"
"06/26/12 11:59:27","144.239","197.1","218.1","879","60.07","40"
"06/26/12 12:04:27","144.2544","195.7","217.85","886","60.03","40"
"06/26/12 12:09:26","144.2695","196.0","218.47","885","60.03","39"
"06/26/12 12:14:27","144.2848","195.9","218.42","882","60.0","39"
"06/26/12 12:19:25","144.3001","196.6","218.19","880","60.03","38"
"06/26/12 12:24:26","144.3154","196.1","217.0","893","60.03","39"
"06/26/12 12:29:26","144.3306","195.6","217.42","887","60.07","38"
"06/26/12 12:34:26","144.3459","196.1","218.49","889","60.0","38"
"06/26/12 12:39:26","144.3611","196.0","217.76","886","60.0","39"
"06/26/12 12:44:27","144.3764","195.8","217.99","888","60.03","40"
"06/26/12 12:49:25","144.3916","196.0","217.94","883","60.03","40"
"06/26/12 12:54:26","144.4069","195.2","218.31","879","60.03","40"
"06/26/12 12:59:26","144.4221","195.3","218.78","889","60.07","40"
"06/26/12 13:04:25","144.4374","196.4","218.5","886","60.0","40"
"06/26/12 13:09:27","144.4526","195.8","218.67","882","60.03","40"
"06/26/12 13:14:25","144.4678","195.9","219.05","885","60.0","40"
"06/26/12 13:19:26","144.4831","195.1","218.43","888","60.07","40"
"06/26/12 13:24:26","144.4984","196.1","218.68","884","60.03","41"
"06/26/12 13:29:27","144.5136","195.6","218.95","880","60.07","41"
"06/26/12 13:34:27","144.5288","192.9","218.78","866","60.03","42"
"06/26/12 13:39:27","144.5437","191.2","219.14","867","60.03","42"
"06/26/12 13:44:26","144.5585","190.4","218.64","855","60.03","42"
"06/26/12 13:49:27","144.5734","188.7","218.71","851","60.03","43"
"06/26/12 13:54:27","144.5879","185.4","217.74","843","60.0","42"
"06/26/12 13:59:26","144.6023","186.0","218.36","838","60.03","42"
"06/26/12 14:04:26","144.6168","185.7","217.09","843","60.0","42"
"06/26/12 14:09:27","144.6313","186.3","217.4","847","60.0","41"
"06/26/12 14:14:26","144.6456","183.6","216.96","840","60.0","41"
"06/26/12 14:19:27","144.6599","182.1","216.93","832","60.0","41"
"06/26/12 14:24:26","144.6739","180.4","217.45","822","60.03","41"
"06/26/12 14:29:26","144.688","181.8","218.13","826","60.03","40"
"06/26/12 14:34:27","144.7022","180.8","217.37","820","60.03","39"
"06/26/12 14:39:26","144.7161","177.7","217.36","810","60.0","38"
"06/26/12 14:44:27","144.7299","175.2","217.49","800","60.03","38"
"06/26/12 14:49:27","144.7434","172.1","218.09","780","60.0","37"
"06/26/12 14:54:26","144.7567","169.2","216.76","774","60.03","37"
"06/26/12 14:59:27","144.7698","165.7","217.6","756","60.0","37"
"06/26/12 15:04:26","144.7827","164.1","218.12","754","60.03","38"
"06/26/12 15:09:27","144.7954","161.5","217.13","742","60.03","37"
"06/26/12 15:14:26","144.8078","159.0","217.68","731","60.0","37"
"06/26/12 15:19:26","144.8201","156.0","217.0","719","60.0","38"
"06/26/12 15:24:26","144.8322","154.2","217.47","709","60.03","38"
"06/26/12 15:29:26","144.844","150.5","216.6","690","60.0","38"
"06/26/12 15:34:26","144.8555","147.5","217.24","680","60.03","38"
"06/26/12 15:39:27","144.867","143.8","216.07","660","60.0","38"
"06/26/12 15:44:26","144.878","141.5","216.55","658","60.0","38"
"06/26/12 15:49:26","144.889","139.8","216.16","645","60.0","38"
"06/26/12 15:54:27","144.8998","135.4","216.11","633","60.0","39"
"06/26/12 15:59:26","144.91","130.7","215.35","616","60.0","39"
"06/26/12 16:04:26","144.9202","127.9","216.42","600","60.0","39"
"06/26/12 16:09:27","144.93","123.8","216.34","584","60.03","39"
"06/26/12 16:14:27","144.9397","121.8","215.78","574","60.0","39"
"06/26/12 16:19:27","144.949","118.7","215.26","560","60.03","39"
"06/26/12 16:24:27","144.9581","114.5","215.12","549","60.03","39"
"06/26/12 16:29:27","144.9668","111.4","215.48","532","60.03","39"
"06/26/12 16:34:27","144.9754","107.4","214.98","511","60.03","39"
"06/26/12 16:39:26","144.9835","103.3","215.82","496","60.03","39"
"06/26/12 16:44:26","144.9915","100.9","215.49","484","60.03","38"
"06/26/12 16:49:27","144.999","97.2","214.22","468","60.03","37"
"06/26/12 16:54:27","145.0066","94.9","215.49","460","60.03","35"
"06/26/12 16:59:26","145.0138","90.9","216.06","443","60.03","34"
"06/26/12 17:04:26","145.0207","87.1","215.87","425","60.03","33"
"06/26/12 17:09:26","145.0271","62.2","215.78","442","60.0","33"
"06/26/12 17:14:27","145.0334","80.8","216.64","396","60.03","32"
"06/26/12 17:19:27","145.0395","76.2","215.82","373","60.03","32"
"06/26/12 17:24:26","145.0453","73.7","215.88","367","60.03","31"
"06/26/12 17:29:27","145.0507","60.3","214.99","312","60.0","31"
"06/26/12 17:34:27","145.0531","18.0","214.62","134","60.03","30"
"06/26/12 17:39:26","145.0555","31.3","214.16","178","60.03","29"
"06/26/12 17:44:26","145.0582","33.1","214.51","124","60.03","28"
"06/26/12 17:49:26","145.0611","33.9","215.08","222","60.0","28"
"06/26/12 17:54:26","145.0643","34.3","215.0","90","60.03","27"
"06/26/12 17:59:27","145.0675","47.3","214.06","161","60.07","27"
"06/26/12 18:04:26","145.0706","32.9","213.43","335","60.03","27"
"06/26/12 18:09:27","145.0735","42.7","213.08","304","60.03","27"
"06/26/12 18:14:26","145.0763","37.0","212.7","278","60.0","27"
"06/26/12 18:19:27","145.0786","32.3","213.25","188","60.03","26"
"06/26/12 18:32:42","145.0847","24.8","213.91","70","60.03","26"
"06/26/12 18:37:43","145.087","29.4","213.64","129","60.07","26"
"06/26/12 18:42:43","145.0894","27.5","213.88","72","60.03","26"
"06/26/12 18:47:41","145.0915","34.1","213.9","181","60.03","26"
"06/26/12 18:52:41","145.0935","27.6","213.87","43","60.03","26"
"06/26/12 18:57:42","145.0948","14.4","213.68","25","60.03","26"
"06/26/12 19:02:42","145.0958","13.8","213.5","225","60.0","26"
"06/26/12 19:07:42","145.0966","13.8","213.82","166","60.03","26"
"06/26/12 19:12:42","145.0974","14.0","213.91","10","60.0","25"
"06/26/12 19:17:42","145.0981","7.2","214.08","0","60.03","25"
"06/26/12 19:22:42","145.0988","12.0","214.28","4","60.03","25"
"06/26/12 19:27:42","145.0994","14.5","213.83","8","60.03","25"
"06/26/12 19:32:41","145.1002","11.7","214.04","0","60.03","25"
"06/26/12 19:37:42","145.1008","4.6","212.84","0","60.03","25"
"06/26/12 19:42:42","145.1014","10.4","213.31","3","60.03","24"
"06/26/12 19:47:41","145.1018","0.0","213.56","0","60.0","24"
"06/26/12 19:52:43","145.1022","0.0","212.89","0","60.07","24"
"06/26/12 19:57:42","145.1024","13.6","213.16","42","60.03","24"
"06/26/12 20:02:42","145.1027","0.0","213.54","0","60.03","23"
"06/26/12 20:07:43","145.1029","11.4","213.15","109","60.0","23"
"06/27/12 05:52:46","145.1041","12.8","213.59","1","60.07","16"
"06/27/12 05:57:43","145.1045","0.0","214.18","0","60.07","16"
"06/27/12 06:02:43","145.105","12.1","213.99","5","60.0","17"
"06/27/12 06:07:42","145.1056","0.0","213.81","0","60.03","17"
"06/27/12 06:12:43","145.1063","10.5","213.72","30","60.0","17"
"06/27/12 06:17:43","145.1068","11.1","214.5","0","60.03","17"
"06/27/12 06:22:43","145.1076","14.3","214.08","87","60.03","18"
"06/27/12 06:27:42","145.1085","19.6","214.11","234","60.03","18"
"06/27/12 06:32:42","145.1097","19.7","214.75","20","60.0","18"
"06/27/12 06:37:42","145.1113","31.6","215.46","157","60.03","19"
"06/27/12 06:42:43","145.1132","30.9","214.57","61","60.03","19"
"06/27/12 06:47:42","145.1151","23.2","213.99","35","60.03","20"
"06/27/12 06:52:42","145.1173","32.9","214.43","193","60.03","20"
"06/27/12 06:57:43","145.1194","31.8","215.62","269","60.03","20"
"06/27/12 07:02:42","145.122","48.0","215.73","361","60.0","21"
"06/27/12 07:07:43","145.1255","37.6","214.3","298","60.03","22"
"06/27/12 07:12:43","145.1286","44.7","214.51","259","60.0","22"
"06/27/12 07:17:42","145.1308","21.0","213.96","259","60.07","23"
"06/27/12 07:22:42","145.1327","23.1","212.87","261","60.03","23"
"06/27/12 07:27:42","145.1347","26.0","212.05","200","60.03","23"
"06/27/12 07:32:42","145.1372","32.1","214.64","212","60.03","23"
"06/27/12 07:37:42","145.1393","22.7","214.85","263","60.0","23"
"06/27/12 07:42:43","145.1413","28.3","215.0","100","60.03","24"
"06/27/12 07:47:43","145.143","21.3","214.6","184","60.0","24"
"06/27/12 07:52:44","145.1452","35.3","213.17","271","60.03","24"
"06/27/12 07:57:43","145.1482","57.6","214.07","291","60.0","24"
"06/27/12 08:02:42","145.1528","89.9","215.42","439","60.0","25"
"06/27/12 08:07:43","145.1565","47.4","214.86","366","60.03","25"
"06/27/12 08:12:42","145.1607","56.8","215.01","408","60.03","25"
"06/27/12 08:17:43","145.1665","98.9","215.43","469","60.0","26"
"06/27/12 08:22:42","145.1747","65.5","215.45","334","60.03","27"
"06/27/12 08:27:43","145.1785","31.2","213.25","315","60.03","27"
"06/27/12 08:32:42","145.1816","48.7","212.72","136","60.0","27"
"06/27/12 08:37:42","145.1849","41.0","213.83","350","60.0","27"
"06/27/12 08:42:43","145.1916","81.9","214.67","406","60.03","28"
"06/27/12 08:47:43","145.1965","50.1","214.52","122","60.0","28"
"06/27/12 08:52:43","145.2","32.0","213.99","250","60.03","28"
"06/27/12 08:57:42","145.2028","39.7","213.94","335","60.0","28"
"06/27/12 09:02:43","145.206","46.7","214.82","294","60.0","28"
"06/27/12 09:07:42","145.2093","46.2","214.06","297","60.0","28"
"06/27/12 09:12:44","145.2129","49.1","214.4","353","60.03","28"
"06/27/12 09:17:42","145.2167","50.5","213.72","377","60.0","28"
"06/27/12 09:22:43","145.2207","37.8","214.78","314","60.03","28"
"06/27/12 09:27:42","145.2262","75.6","215.34","373","60.03","28"
"06/27/12 09:32:43","145.2327","82.5","215.97","402","60.03","28"
"06/27/12 09:37:43","145.2393","76.3","215.88","373","60.0","29"
"06/27/12 09:42:43","145.2466","164.6","217.82","755","60.03","29"
"06/27/12 09:47:42","145.2466","150.2","216.99","693","60.0","30"
"06/27/12 09:52:42","145.2585","106.2","215.65","505","60.03","32"
"06/27/12 09:57:43","145.2684","108.2","215.81","515","60.0","32"
"06/27/12 10:02:43","145.2764","91.4","215.02","442","60.03","32"
"06/27/12 10:07:43","145.2841","97.3","214.79","468","60.03","32"
"06/27/12 10:12:42","145.292","104.4","214.32","504","60.03","33"
"06/27/12 10:17:43","145.301","111.7","214.86","532","60.0","33"
"06/27/12 10:22:42","145.3092","95.5","214.52","463","60.07","33"
"06/27/12 10:27:43","145.3173","92.5","213.41","453","60.03","33"
"06/27/12 10:32:42","145.326","113.1","213.64","536","60.03","34"
"06/27/12 10:37:43","145.3366","138.2","215.27","645","60.0","34"
"06/27/12 10:42:42","145.3481","171.1","216.27","782","60.03","35"
"06/27/12 10:47:43","145.3604","155.1","215.91","715","60.0","35"
"06/27/12 10:52:44","145.3702","168.7","217.28","776","60.07","35"
"06/27/12 10:57:42","145.3797","116.2","216.96","549","60.03","35"
"06/27/12 11:02:43","145.3894","132.4","216.16","620","60.03","36"
"06/27/12 11:07:43","145.4","134.7","216.4","621","60.0","36"
"06/27/12 11:12:42","145.4141","130.4","216.72","609","60.03","38"
"06/27/12 11:17:43","145.4277","173.8","217.69","790","60.03","38"
"06/27/12 11:22:43","145.4383","195.5","217.66","883","60.0","38"
"06/27/12 11:27:42","145.4516","134.2","216.59","626","60.03","39"
"06/27/12 11:32:43","145.4617","123.6","215.65","582","60.03","38"
"06/27/12 11:37:42","145.4735","195.7","218.62","888","60.03","39"
"06/27/12 11:42:44","145.4886","189.6","218.36","859","60.0","40"
"06/27/12 11:47:44","145.5032","189.2","217.74","854","60.03","40"
"06/27/12 11:52:43","145.5175","186.8","216.63","851","60.03","40"
"06/27/12 11:57:43","145.5322","187.3","217.09","852","60.07","41"
"06/27/12 12:02:42","145.5468","188.0","217.19","856","60.0","41"
"06/27/12 12:07:44","145.5615","182.5","217.1","833","60.0","42"
"06/27/12 12:12:43","145.5763","191.0","217.41","865","60.0","43"
"06/27/12 12:17:43","145.5911","188.1","217.18","856","60.03","43"
"06/27/12 12:22:42","145.6053","181.7","216.85","830","60.03","42"
"06/27/12 12:27:43","145.6187","182.7","216.6","831","60.0","42"
"06/27/12 12:32:42","145.6328","187.3","217.19","850","60.03","43"
"06/27/12 12:37:43","145.6479","190.6","217.87","861","60.0","43"
"06/27/12 12:42:43","145.6604","120.0","217.45","567","60.0","42"
"06/27/12 12:47:44","145.6741","185.2","217.03","835","60.0","43"
"06/27/12 12:52:43","145.6883","175.3","216.5","802","60.0","43"
"06/27/12 12:57:43","145.7022","191.1","216.47","870","60.03","43"
"06/27/12 13:02:43","145.7168","187.7","217.22","856","60.0","43"
"06/27/12 13:07:42","145.7316","191.5","217.0","873","60.0","43"
"06/27/12 13:12:43","145.7467","192.9","217.47","876","60.0","43"
"06/27/12 13:17:43","145.7617","190.4","217.92","861","60.0","43"
"06/27/12 13:22:43","145.7766","188.3","217.88","856","60.0","43"
"06/27/12 13:27:43","145.7913","188.9","217.7","857","60.03","43"
"06/27/12 13:32:43","145.806","187.7","217.05","851","60.03","43"
"06/27/12 13:37:42","145.8205","184.8","217.85","841","60.03","43"
"06/27/12 13:42:43","145.8349","183.2","217.42","837","60.0","43"
"06/27/12 13:47:43","145.8492","181.8","217.37","828","60.03","43"
"06/27/12 13:52:42","145.8634","182.8","217.0","835","60.03","43"
"06/27/12 13:57:42","145.8776","180.0","217.41","822","60.03","43"
"06/27/12 14:02:43","145.8917","180.0","218.19","818","60.03","42"
"06/27/12 14:07:43","145.9057","178.4","218.01","811","60.0","42"
"06/27/12 14:12:43","145.9196","177.9","217.72","812","60.0","42"
"06/27/12 14:17:44","145.9334","173.8","217.29","793","60.0","42"
"06/27/12 14:22:42","145.9469","174.2","218.05","789","60.0","42"
"06/27/12 14:27:42","145.9603","172.9","218.79","780","60.03","43"
"06/27/12 14:32:43","145.9738","169.7","217.67","775","60.03","43"
"06/27/12 14:37:42","145.9869","168.6","217.74","762","60.0","43"
"06/27/12 14:42:43","146.0","167.2","217.57","759","60.03","42"
"06/27/12 14:47:44","146.013","165.5","217.9","751","60.0","42"
"06/27/12 14:52:43","146.0258","162.9","217.92","744","60.0","42"
"06/27/12 14:57:43","146.0384","162.2","216.61","745","60.03","41"
"06/27/12 15:02:42","146.051","159.9","216.97","737","60.03","41"
"06/27/12 15:07:43","146.0632","159.9","217.68","727","60.0","41"
"06/27/12 15:12:42","146.0733","164.7","217.54","754","60.03","40"
"06/27/12 15:17:44","146.0858","158.4","217.81","725","59.96","41"
"06/27/12 15:22:43","146.0971","163.4","217.59","743","60.03","40"
"06/27/12 15:27:43","146.1086","154.7","216.9","709","60.0","40"
"06/27/12 15:32:43","146.1202","145.4","216.49","668","60.0","41"
"06/27/12 15:37:43","146.1308","128.3","216.54","600","60.0","41"
"06/27/12 15:42:43","146.1394","123.6","216.53","574","60.0","40"
"06/27/12 15:47:42","146.1499","139.6","216.0","646","60.0","41"
"06/27/12 15:52:42","146.1606","134.5","216.02","626","60.0","41"
"06/27/12 15:57:43","146.1706","129.5","216.08","608","60.03","40"
"06/27/12 16:02:44","146.1808","127.9","215.93","598","60.0","40"
"06/27/12 16:07:43","146.1906","124.4","217.05","585","60.03","40"
"06/27/12 16:12:43","146.2002","121.7","216.19","573","60.0","39"
"06/27/12 16:17:43","146.2094","116.5","216.07","551","60.0","39"
"06/27/12 16:22:43","146.2184","112.8","216.11","537","60.03","39"
"06/27/12 16:27:42","146.227","110.5","215.78","519","60.0","39"
"06/27/12 16:32:44","146.2355","106.7","215.61","507","60.0","39"
"06/27/12 16:37:42","146.2436","102.8","216.09","486","60.03","39"
"06/27/12 16:42:42","146.2514","98.6","215.85","473","60.0","38"
"06/27/12 16:47:43","146.2589","93.9","215.23","457","60.03","39"
"06/27/12 16:52:42","146.266","89.9","215.38","435","60.0","39"
"06/27/12 16:57:42","146.2729","86.2","215.9","418","60.03","39"
"06/27/12 17:02:44","146.2794","81.5","215.75","400","60.03","39"
"06/27/12 17:07:43","146.2856","78.3","215.66","388","60.0","39"
"06/27/12 17:12:43","146.2916","73.8","215.36","363","60.0","39"
"06/27/12 17:17:43","146.2971","70.0","215.53","351","60.0","39"
"06/27/12 17:22:42","146.3024","65.8","216.49","334","60.03","38"
"06/27/12 17:27:43","146.3074","61.9","215.51","319","60.03","38"
"06/27/12 17:32:44","146.3114","56.1","215.07","114","60.03","38"
"06/27/12 17:37:42","146.3152","44.9","215.12","366","60.03","38"
"06/27/12 17:42:43","146.3191","47.9","214.25","324","60.03","37"
"06/27/12 17:47:43","146.3229","51.6","214.53","382","60.03","37"
"06/27/12 17:52:42","146.3264","48.8","215.08","251","60.03","37"
"06/27/12 17:57:43","146.3298","48.4","215.26","274","60.03","36"
"06/27/12 18:02:42","146.3329","34.5","214.45","112","60.03","36"
"06/27/12 18:07:43","146.3358","30.7","214.55","98","60.0","36"
"06/27/12 18:12:43","146.3384","36.6","214.84","222","60.0","35"
"06/27/12 18:17:43","146.3407","23.3","215.09","239","60.03","35"
"06/27/12 18:22:43","146.3428","33.9","214.29","70","60.0","34"
"06/27/12 18:27:42","146.3447","16.5","214.59","17","60.0","34"
"06/27/12 18:32:42","146.3465","13.8","214.55","23","60.03","34"
"06/27/12 18:37:42","146.3482","11.0","213.29","13","60.03","33"
"06/27/12 18:42:43","146.3496","14.2","213.83","96","60.03","33"
"06/27/12 18:47:43","146.3508","10.8","214.22","20","60.07","33"
"06/27/12 18:52:42","146.3518","6.9","213.2","151","60.03","33"
"06/27/12 18:57:43","146.3527","3.0","213.75","243","60.03","32"
"06/27/12 19:02:43","146.3535","15.4","214.89","24","60.0","32"
"06/27/12 19:07:42","146.3542","6.4","214.23","157","60.03","32"
"06/27/12 19:12:42","146.355","14.9","214.24","35","60.0","32"
"06/27/12 19:17:43","146.3555","6.8","215.11","0","60.03","32"
"06/27/12 19:22:43","146.3561","13.5","214.34","0","60.07","31"
"06/27/12 19:27:42","146.3564","0.0","214.22","0","60.07","31"
"06/27/12 19:32:44","146.3568","0.0","213.77","0","60.07","31"
"06/27/12 19:47:42","146.3576","13.6","215.02","1","60.03","30"
"06/27/12 19:52:44","146.3578","1.1","213.84","0","60.03","30"
"06/27/12 19:57:46","146.358","8.5","214.7","0","60.07","29"
"06/27/12 20:02:44","146.3584","11.9","213.89","81","60.03","29"
"06/28/12 05:51:17","146.3589","0.0","213.5","0","60.07","22"
"06/28/12 05:56:17","146.3592","15.1","213.83","55","60.07","22"
"06/28/12 06:01:18","146.3595","14.5","213.63","11","60.03","23"
"06/28/12 06:06:17","146.3598","0.0","213.64","236","60.07","23"
"06/28/12 06:11:18","146.3602","12.8","213.43","0","60.0","23"
"06/28/12 06:16:16","146.3606","14.5","214.05","157","60.0","23"
"06/28/12 06:21:18","146.361","13.5","213.62","24","60.07","23"
"06/28/12 06:26:17","146.3614","5.7","213.1","232","60.03","23"
"06/28/12 06:31:18","146.362","0.0","213.38","0","60.0","23"
"06/28/12 06:36:17","146.3627","16.4","213.4","32","60.0","23"
"06/28/12 06:41:18","146.3636","12.1","214.13","0","60.03","23"
"06/28/12 06:46:17","146.3646","15.7","214.0","181","60.0","23"
"06/28/12 06:51:16","146.3662","20.5","214.54","17","60.03","23"
"06/28/12 06:56:16","146.3684","43.5","214.11","223","60.03","24"
"06/28/12 07:01:17","146.3715","34.4","213.66","97","60.0","24"
"06/28/12 07:06:17","146.3731","22.1","212.14","189","60.0","24"
"06/28/12 07:11:17","146.3745","17.0","213.05","87","60.03","24"
"06/28/12 07:16:17","146.3758","24.2","213.69","254","60.0","23"
"06/28/12 07:21:18","146.3777","43.4","214.02","293","60.03","23"
"06/28/12 07:26:18","146.3815","41.2","214.78","177","60.0","24"
"06/28/12 07:31:17","146.385","46.1","215.22","186","60.0","24"
"06/28/12 07:36:18","146.3877","26.2","214.55","17","60.03","24"
"06/28/12 07:41:18","146.3895","30.0","214.15","68","60.03","24"
"06/28/12 07:46:17","146.3914","24.7","214.04","62","60.07","24"
"06/28/12 07:51:17","146.3941","53.5","215.28","211","60.03","24"
"06/28/12 07:56:17","146.3976","37.3","215.73","364","60.0","24"
"06/28/12 08:01:17","146.4009","34.9","215.62","90","60.07","24"
"06/28/12 08:06:18","146.4046","94.3","216.47","454","59.96","24"
"06/28/12 08:11:17","146.4094","36.1","214.9","98","60.0","24"
"06/28/12 08:16:17","146.4118","29.7","214.13","115","60.0","24"
"06/28/12 08:21:17","146.4149","51.4","213.74","304","60.0","24"
"06/28/12 08:26:18","146.4197","32.3","214.66","84","60.0","24"
"06/28/12 08:31:17","146.4218","28.6","213.81","241","60.0","24"
"06/28/12 08:36:17","146.4236","29.6","213.33","35","60.03","24"
"06/28/12 08:41:16","146.4258","30.1","213.1","123","60.03","24"
"06/28/12 08:46:17","146.428","32.1","206.78","100","60.03","24"
"06/28/12 08:51:16","146.4305","35.6","213.96","171","60.03","24"
"06/28/12 08:56:17","146.433","31.3","213.61","321","60.07","24"
"06/28/12 09:01:17","146.4364","37.0","215.76","236","60.03","24"
"06/28/12 09:06:17","146.4399","53.0","215.73","261","60.0","24"
"06/28/12 09:11:17","146.4443","47.6","215.19","396","60.03","24"
"06/28/12 09:16:16","146.4497","128.8","217.6","600","60.0","25"
"06/28/12 09:21:17","146.4573","146.2","217.59","669","60.03","26"
"06/28/12 09:26:17","146.4682","146.8","216.56","679","60.03","27"
"06/28/12 09:31:18","146.4796","153.0","216.61","710","60.03","28"
"06/28/12 09:36:17","146.4914","143.6","217.31","658","60.0","29"
"06/28/12 09:41:17","146.5027","157.1","216.42","725","60.0","29"
"06/28/12 09:46:18","146.5148","157.0","216.83","719","60.0","30"
"06/28/12 09:51:18","146.5269","61.2","214.88","317","60.03","31"
"06/28/12 09:56:17","146.5359","66.6","214.84","339","60.07","31"
"06/28/12 10:01:16","146.5449","181.3","214.5","835","60.0","31"
"06/28/12 10:06:18","146.5553","97.7","214.25","467","60.0","31"
"06/28/12 10:11:18","146.567","169.1","216.76","776","60.03","32"
"06/28/12 10:16:17","146.5757","118.9","216.67","556","60.07","31"
"06/28/12 10:21:16","146.5888","163.0","217.61","744","60.0","32"
"06/28/12 10:26:17","146.5979","71.7","214.86","356","60.0","32"
"06/28/12 10:31:17","146.6041","81.6","216.0","399","60.0","31"
"06/28/12 10:36:17","146.6106","79.9","215.5","392","60.03","31"
"06/28/12 10:41:16","146.6165","78.8","214.66","388","60.03","31"
"06/28/12 10:46:16","146.6243","113.6","215.44","536","60.03","31"
"06/28/12 10:51:16","146.6315","84.4","216.09","414","60.03","31"
"06/28/12 10:56:17","146.6394","95.2","215.68","460","60.03","31"
"06/28/12 11:01:18","146.6508","97.3","215.51","473","60.03","32"
"06/28/12 11:06:16","146.6589","92.8","215.74","446","60.0","32"
"06/28/12 11:11:16","146.6667","97.4","212.11","474","60.0","32"
"06/28/12 11:16:16","146.6733","80.8","214.31","398","60.0","32"
"06/28/12 11:21:16","146.681","132.7","215.33","621","60.0","32"
"06/28/12 11:26:16","146.6913","105.7","215.14","507","60.0","32"
"06/28/12 11:31:17","146.6989","92.9","216.61","448","60.03","32"
"06/28/12 11:36:17","146.7061","90.6","216.82","439","60.0","32"
"06/28/12 11:41:18","146.7133","97.1","217.12","467","60.0","32"
"06/28/12 11:46:16","146.721","89.5","215.3","437","60.03","32"
"06/28/12 11:51:16","146.7284","100.5","214.97","487","60.03","32"
"06/28/12 11:56:16","146.7368","107.8","216.31","509","60.03","31"
"06/28/12 12:01:17","146.7472","139.4","216.84","653","60.03","32"
"06/28/12 12:06:16","146.7579","141.0","215.99","657","60.0","32"
"06/28/12 12:11:16","146.7683","154.9","215.39","717","60.03","32"
"06/28/12 12:16:17","146.7794","109.9","214.46","525","60.03","32"
"06/28/12 12:21:18","146.7881","121.6","215.34","571","60.03","32"
"06/28/12 12:26:18","146.7984","123.9","215.43","584","60.03","32"
"06/28/12 12:31:18","146.8092","117.9","215.84","558","60.03","32"
"06/28/12 12:36:18","146.8185","123.5","215.92","580","60.03","32"
"06/28/12 12:41:18","146.8306","157.7","215.97","728","60.0","33"
"06/28/12 12:46:18","146.8429","149.5","216.51","690","60.0","33"
"06/28/12 12:51:18","146.8563","196.3","216.64","887","60.0","33"
"06/28/12 12:56:17","146.8713","178.0","215.8","816","60.0","34"
"06/28/12 13:01:16","146.8841","133.9","215.99","626","60.03","34"
"06/28/12 13:06:17","146.8963","129.1","216.46","604","60.0","35"
"06/28/12 13:11:16","146.9051","130.5","216.28","606","60.0","34"
"06/28/12 13:16:16","146.9165","171.7","217.15","787","60.03","34"
"06/28/12 13:21:17","146.9287","196.1","217.99","887","60.03","34"
"06/28/12 13:26:17","146.9434","196.9","217.42","890","60.0","35"
"06/28/12 13:31:18","146.9588","196.1","217.14","891","60.0","36"
"06/28/12 13:36:16","146.9739","196.0","215.87","891","60.03","36"
"06/28/12 13:41:16","146.9891","193.1","215.6","883","60.03","36"
"06/28/12 13:46:17","147.0043","193.0","217.52","867","60.0","37"
"06/28/12 13:51:17","147.0192","189.6","218.14","860","60.07","38"
"06/28/12 13:56:17","147.034","189.7","217.71","863","60.0","37"
"06/28/12 14:01:18","147.049","190.0","218.38","863","60.03","37"
"06/28/12 14:06:18","147.0637","188.9","217.23","855","60.0","37"
"06/28/12 14:11:17","147.0783","186.3","216.93","850","60.0","37"
"06/28/12 14:16:17","147.0927","183.2","216.99","834","60.0","37"
"06/28/12 14:21:17","147.1069","180.7","217.48","824","60.03","37"
"06/28/12 14:26:17","147.1208","178.0","216.87","814","60.03","37"
"06/28/12 14:31:17","147.1346","174.8","217.46","800","60.0","37"
"06/28/12 14:36:17","147.1481","175.0","217.23","796","60.0","37"
"06/28/12 14:41:18","147.1618","174.1","217.82","790","59.96","37"
"06/28/12 14:46:18","147.1754","174.2","217.23","800","60.03","37"
"06/28/12 14:51:16","147.189","173.3","217.91","789","60.03","37"
"06/28/12 14:56:17","147.2024","170.2","217.66","776","60.03","37"
"06/28/12 15:01:17","147.2156","167.2","218.09","761","60.0","37"
"06/28/12 15:06:17","147.2285","164.5","217.89","752","60.0","37"
"06/28/12 15:11:17","147.2414","165.7","216.69","754","60.03","37"
"06/28/12 15:16:17","147.2541","162.1","216.59","741","60.03","37"
"06/28/12 15:21:17","147.2666","157.8","216.74","728","60.0","37"
"06/28/12 15:26:18","147.2789","156.4","216.23","718","60.03","37"
"06/28/12 15:31:16","147.2909","155.4","216.1","715","60.03","37"
"06/28/12 15:36:17","147.303","153.0","215.49","708","60.0","37"
"06/28/12 15:41:17","147.3148","149.1","215.18","694","60.03","37"
"06/28/12 15:46:16","147.3263","146.5","216.22","674","60.0","37"
"06/28/12 15:51:17","147.3376","143.8","215.89","668","60.0","36"
"06/28/12 15:56:16","147.3486","140.9","215.44","657","60.0","36"
"06/28/12 16:01:17","147.3596","137.1","215.13","644","60.0","36"
"06/28/12 16:06:16","147.37","132.3","215.54","624","60.03","36"
"06/28/12 16:11:17","147.3802","129.7","214.99","611","60.0","36"
"06/28/12 16:16:16","147.3902","126.3","215.24","591","59.96","35"
"06/28/12 16:21:18","147.3999","123.7","216.18","580","60.03","35"
"06/28/12 16:26:17","147.4093","119.6","215.69","567","60.0","35"
"06/28/12 16:31:18","147.4185","115.5","215.98","546","60.0","35"
"06/28/12 16:36:17","147.4273","111.4","215.41","525","60.03","35"
"06/28/12 16:41:17","147.4359","107.6","215.8","513","60.03","34"
"06/28/12 16:46:18","147.4441","103.2","215.36","492","60.03","34"
"06/28/12 16:51:18","147.452","99.4","216.38","470","60.0","34"
"06/28/12 16:56:17","147.4596","95.2","215.74","459","60.03","34"
"06/28/12 17:01:17","147.4668","91.1","216.32","437","60.03","34"
"06/28/12 17:06:18","147.4737","85.6","215.97","419","60.03","34"
"06/28/12 17:11:18","147.4803","82.5","216.17","405","60.0","34"
"06/28/12 17:16:17","147.4865","78.4","216.14","385","60.03","33"
"06/28/12 17:21:17","147.4924","74.2","215.58","370","60.03","33"
"06/28/12 17:26:17","147.498","69.5","215.67","351","60.03","33"
"06/28/12 17:31:18","147.5033","65.6","215.91","333","60.03","32"
"06/28/12 17:36:17","147.5082","61.8","215.3","317","60.0","32"
"06/28/12 17:41:18","147.5123","54.4","214.56","174","60.03","32"
"06/28/12 17:46:16","147.5162","46.1","214.39","206","60.0","32"
"06/28/12 17:51:16","147.5201","49.9","213.93","335","60.0","32"
"06/28/12 17:56:16","147.5236","37.7","214.07","334","60.03","32"
"06/28/12 18:01:18","147.5269","35.3","213.38","88","60.03","32"
"06/28/12 18:06:16","147.5297","31.0","213.57","78","60.03","32"
"06/28/12 18:11:17","147.5324","35.1","214.0","136","60.03","32"
"06/28/12 18:16:18","147.5348","29.6","214.51","60","60.03","31"
"06/28/12 18:21:18","147.5369","24.6","215.06","22","60.03","31"
"06/28/12 18:26:17","147.5386","20.6","214.4","177","60.03","31"
"06/28/12 18:31:18","147.5402","29.3","215.12","140","60.0","31"
"06/28/12 18:36:17","147.5414","20.4","214.68","129","60.03","31"
"06/28/12 18:41:18","147.5425","6.5","213.56","265","60.03","30"
"06/28/12 18:46:18","147.5433","12.7","213.26","7","60.03","30"
"06/28/12 18:51:16","147.544","14.3","213.52","8","60.03","30"
"06/28/12 18:56:16","147.5445","0.0","213.44","139","60.03","30"
"06/28/12 19:01:17","147.545","0.0","214.26","0","60.0","30"
"06/28/12 19:06:17","147.5454","0.0","214.19","0","59.96","30"
"06/28/12 19:11:18","147.5458","13.7","214.05","3","60.03","29"
"06/28/12 19:16:17","147.5461","10.3","213.71","0","60.0","29"
"06/28/12 19:21:17","147.5465","12.3","213.42","5","60.03","29"
"06/28/12 19:26:18","147.5468","11.4","213.53","29","60.03","29"
"06/28/12 19:31:18","147.5471","0.0","214.15","0","60.03","29"
"06/28/12 19:36:18","147.5473","0.0","213.95","0","60.03","29"
"06/28/12 19:41:17","147.5476","0.0","214.21","0","60.03","29"
"06/28/12 19:46:17","147.5478","14.1","214.01","9","60.03","29"
"06/29/12 06:06:18","147.549","0.0","214.22","0","60.03","21"
"06/29/12 06:11:19","147.5493","0.0","213.45","0","60.03","22"
"06/29/12 06:16:20","147.5497","0.0","214.72","0","60.03","22"
"06/29/12 06:21:17","147.5502","6.4","214.33","133","60.0","22"
"06/29/12 06:26:18","147.5508","0.0","213.88","251","60.03","22"
"06/29/12 06:31:18","147.5517","14.5","212.83","4","60.0","22"
"06/29/12 06:36:17","147.5527","13.6","213.32","13","60.03","22"
"06/29/12 06:41:17","147.5539","14.2","212.47","4","60.03","23"
"06/29/12 06:46:18","147.5554","28.2","209.91","100","60.03","23"
"06/29/12 06:51:17","147.5571","25.2","213.03","86","60.03","23"
"06/29/12 06:56:18","147.5592","37.4","214.17","241","60.0","23"
"06/29/12 07:01:18","147.5616","28.6","213.43","125","60.03","23"
"06/29/12 07:06:17","147.5642","41.1","212.92","236","60.03","24"
"06/29/12 07:11:17","147.5672","46.0","213.06","195","60.03","24"
"06/29/12 07:16:18","147.5704","37.9","212.74","101","60.03","24"
"06/29/12 07:21:17","147.5741","42.2","214.21","384","60.0","25"
"06/29/12 07:26:17","147.5779","49.1","214.18","138","60.0","25"
"06/29/12 07:31:17","147.5818","48.4","214.04","149","60.03","25"
"06/29/12 07:36:18","147.5857","44.0","212.96","258","60.03","25"
"06/29/12 07:41:17","147.5897","53.9","214.08","348","60.03","25"
"06/29/12 07:46:17","147.5935","48.6","213.64","108","60.03","26"
"06/29/12 07:51:18","147.5976","60.1","212.37","128","60.0","26"
"06/29/12 07:56:17","147.6019","55.1","214.56","258","60.03","26"
"06/29/12 08:01:17","147.6065","74.9","214.34","201","60.03","26"
"06/29/12 08:06:17","147.6133","91.1","215.33","441","60.0","26"
"06/29/12 08:11:18","147.6205","95.2","214.72","461","60.0","27"
"06/29/12 08:16:17","147.628","100.2","214.81","482","60.03","27"
"06/29/12 08:21:18","147.6361","105.8","215.2","503","60.0","27"
"06/29/12 08:26:17","147.6445","110.4","214.58","529","60.0","28"
"06/29/12 08:31:18","147.6533","115.5","214.95","550","60.03","28"
"06/29/12 08:36:17","147.6624","120.3","214.99","565","60.0","28"
"06/29/12 08:41:18","147.6719","123.9","215.01","583","60.0","29"
"06/29/12 08:46:18","147.6817","126.6","219.67","585","60.0","29"
"06/29/12 08:51:17","147.6916","128.8","215.67","604","60.03","30"
"06/29/12 08:56:17","147.7019","135.8","216.85","628","60.0","29"
"06/29/12 09:01:17","147.7126","138.1","211.94","648","60.0","29"
"06/29/12 09:06:20","147.7236","141.0","215.68","660","60.0","30"
"06/29/12 09:11:18","147.7345","127.0","216.02","595","60.0","30"
"06/29/12 09:16:18","147.7451","151.5","216.38","705","60.07","30"
"06/29/12 09:21:17","147.7569","153.3","216.82","708","60.03","31"
"06/29/12 09:26:18","147.769","156.0","216.24","720","60.0","31"
"06/29/12 09:31:17","147.7813","160.2","217.25","736","60.03","31"
"06/29/12 09:36:17","147.7939","166.3","217.17","756","60.0","31"
"06/29/12 09:41:18","147.8071","170.6","215.89","784","60.03","32"
"06/29/12 09:46:17","147.8202","176.2","216.9","803","60.03","32"
"06/29/12 09:51:17","147.8326","132.2","216.85","615","60.03","32"
"06/29/12 09:56:17","147.8451","166.5","216.76","768","60.03","32"
"06/29/12 10:01:18","147.8587","174.5","217.63","795","60.03","32"
"06/29/12 10:06:18","147.8723","174.3","216.03","805","60.07","32"
"06/29/12 10:11:18","147.886","177.6","217.0","808","60.0","32"
"06/29/12 10:16:18","147.9","179.5","217.58","819","60.03","32"
"06/29/12 10:21:17","147.914","181.2","217.27","826","60.03","33"
"06/29/12 10:26:17","147.9282","182.3","217.64","829","60.0","33"
"06/29/12 10:31:18","147.9426","185.9","216.87","843","60.0","33"
"06/29/12 10:36:17","147.957","187.1","215.8","857","60.03","34"
"06/29/12 10:41:17","147.9718","189.4","215.79","865","60.0","34"
"06/29/12 10:46:17","147.9866","190.7","216.76","872","60.03","34"
"06/29/12 10:51:17","148.0015","192.4","217.37","872","60.03","34"
"06/29/12 10:56:18","148.0165","192.6","216.11","878","60.0","34"
"06/29/12 11:01:17","148.0316","194.3","217.37","884","60.07","35"
"06/29/12 11:06:18","148.0468","195.7","217.26","886","60.0","35"
"06/29/12 11:11:19","148.0621","196.2","218.04","886","60.03","35"
"06/29/12 11:16:19","148.0774","196.3","217.33","885","60.0","35"
"06/29/12 11:21:18","148.0926","196.7","217.87","880","60.0","36"
"06/29/12 11:26:17","148.1078","195.6","217.55","887","60.0","36"
"06/29/12 11:31:18","148.1231","196.2","217.06","886","60.0","36"
"06/29/12 11:36:17","148.1383","196.1","217.53","880","60.03","37"
"06/29/12 11:41:18","148.1536","195.2","216.93","885","60.0","37"
"06/29/12 11:46:17","148.1688","195.6","217.38","883","60.0","37"
"06/29/12 11:51:17","148.184","195.4","215.99","891","60.03","37"
"06/29/12 11:56:17","148.1993","195.5","216.43","886","60.03","37"
"06/29/12 12:01:18","148.2146","195.3","216.06","894","60.03","37"
"06/29/12 12:06:18","148.2298","195.0","216.02","892","60.03","37"
"06/29/12 12:11:18","148.2451","195.7","217.06","885","60.03","37"
"06/29/12 12:16:18","148.2603","195.0","216.21","886","60.0","37"
"06/29/12 12:21:18","148.2756","195.1","218.81","880","60.0","37"
"06/29/12 12:26:17","148.2908","195.4","217.83","877","60.03","37"
"06/29/12 12:31:17","148.306","195.4","217.71","881","60.0","37"
"06/29/12 12:36:18","148.3213","195.8","219.17","878","60.03","37"
"06/29/12 12:41:17","148.3365","195.2","217.19","884","60.03","38"
"06/29/12 12:46:18","148.3518","195.1","217.55","887","60.0","38"
"06/29/12 12:51:19","148.3671","195.3","217.4","885","60.07","38"
"06/29/12 12:56:17","148.3822","195.9","217.98","883","60.03","38"
"06/29/12 13:01:18","148.3976","195.7","217.86","888","60.03","38"
"06/29/12 13:06:18","148.4128","195.5","217.17","884","60.03","38"
"06/29/12 13:11:17","148.428","196.1","216.52","891","60.03","38"
"06/29/12 13:16:18","148.4433","195.6","216.5","888","60.03","38"
"06/29/12 13:21:17","148.4585","195.6","216.54","892","60.03","39"
"06/29/12 13:26:18","148.4738","195.9","217.8","887","60.03","38"
"06/29/12 13:31:18","148.489","196.1","217.15","884","60.03","38"
"06/29/12 13:36:18","148.5043","196.0","217.6","888","60.03","38"
"06/29/12 13:41:17","148.5195","195.8","218.07","881","60.0","38"
"06/29/12 13:46:17","148.5346","195.3","219.08","881","60.03","38"
"06/29/12 13:51:18","148.5499","195.7","218.46","881","60.0","38"
"06/29/12 13:56:17","148.5651","195.6","218.06","881","60.03","38"
"06/29/12 14:01:17","148.5804","195.8","218.55","885","60.0","38"
"06/29/12 14:06:17","148.5956","196.0","218.52","880","60.03","38"
"06/29/12 14:11:18","148.6109","198.3","217.05","897","60.0","38"
"06/29/12 14:16:17","148.6223","113.1","215.37","535","60.03","37"
"06/29/12 14:21:17","148.6321","98.4","214.19","476","60.03","36"
"06/29/12 14:26:18","148.6417","179.1","216.24","818","60.0","36"
"06/29/12 14:31:17","148.6565","168.8","216.46","775","60.0","37"
"06/29/12 14:36:19","148.6673","195.2","217.69","883","60.0","36"
"06/29/12 14:41:18","148.6824","189.9","218.7","858","60.03","37"
"06/29/12 14:46:19","148.6965","181.2","217.94","822","59.96","38"
"06/29/12 14:51:18","148.7101","175.4","217.87","801","60.0","38"
"06/29/12 14:56:17","148.7237","172.0","215.35","795","60.03","37"
"06/29/12 15:01:18","148.7371","170.9","216.18","789","60.0","37"
"06/29/12 15:06:17","148.7503","169.1","215.91","776","60.03","37"
"06/29/12 15:11:17","148.7634","166.3","215.4","761","60.0","37"
"06/29/12 15:16:18","148.7762","163.3","216.14","754","60.0","37"
"06/29/12 15:21:17","148.7888","160.5","220.12","727","60.0","37"
"06/29/12 15:26:18","148.8012","157.2","217.18","717","60.03","37"
"06/29/12 15:31:18","148.8134","154.8","217.08","712","60.0","37"
"06/29/12 15:36:18","148.8253","152.0","216.79","696","60.03","37"
"06/29/12 15:41:17","148.8369","148.2","215.59","687","60.03","37"
"06/29/12 15:46:18","148.8484","145.6","215.99","672","60.0","36"
"06/29/12 15:51:17","148.8596","141.9","216.24","661","60.03","36"
"06/29/12 15:56:19","148.8705","138.6","213.76","654","60.03","36"
"06/29/12 16:01:19","148.8812","134.8","215.97","634","60.03","36"
"06/29/12 16:06:17","148.8915","131.9","215.41","618","60.03","36"
"06/29/12 16:11:18","148.9017","128.1","216.01","601","60.0","36"
"06/29/12 16:16:17","148.9115","124.4","216.55","583","60.03","36"
"06/29/12 16:21:17","148.9211","120.6","217.61","568","60.0","36"
"06/29/12 16:26:18","148.9304","117.7","216.1","554","60.03","35"
"06/29/12 16:31:18","148.9394","114.2","215.9","541","60.0","35"
"06/29/12 16:36:18","148.9481","110.2","215.17","526","60.0","35"
"06/29/12 16:41:19","148.9565","106.2","215.81","508","60.03","35"
"06/29/12 16:46:17","148.9646","101.2","214.84","488","60.03","35"
"06/29/12 16:51:18","148.9723","97.8","215.24","470","60.03","35"
"06/29/12 16:56:18","148.9798","94.0","215.26","453","60.03","35"
"06/29/12 17:01:18","148.987","89.6","214.51","436","60.03","34"
"06/29/12 17:06:17","148.9938","85.6","214.83","420","60.03","34"
"06/29/12 17:11:18","149.0003","81.8","215.1","400","60.03","34"
"06/29/12 17:16:17","149.0064","77.9","214.94","383","60.03","34"
"06/29/12 17:21:17","149.0123","73.0","214.35","367","60.03","33"
"06/29/12 17:26:17","149.0178","69.0","214.89","350","60.03","33"
"06/29/12 17:31:19","149.023","65.0","214.94","332","60.0","33"
"06/29/12 17:36:18","149.0277","58.6","214.86","200","60.03","33"
"06/29/12 17:41:17","149.0316","53.3","215.18","262","60.03","33"
"06/29/12 17:46:18","149.0354","49.2","214.39","357","60.03","32"
"06/29/12 17:51:18","149.0393","53.4","215.11","386","60.03","32"
"06/29/12 17:56:17","149.0428","38.1","215.08","144","60.03","32"
"06/29/12 18:01:17","149.0461","46.3","214.59","186","60.03","33"
"06/29/12 18:06:18","149.0492","42.2","213.95","190","60.0","32"
"06/29/12 18:11:18","149.0519","37.7","213.09","93","60.03","32"
"06/29/12 18:16:18","149.0543","34.1","213.3","63","60.03","32"
"06/29/12 18:21:18","149.0565","25.4","213.83","249","60.03","32"
"06/29/12 18:26:17","149.0584","20.8","212.37","197","60.07","32"
"06/29/12 18:31:19","149.06","25.9","213.02","64","60.03","32"
"06/29/12 18:36:18","149.0614","15.1","212.5","54","60.0","32"
"06/29/12 18:41:18","149.0626","11.6","212.81","27","60.03","32"
"06/29/12 18:46:17","149.0635","7.8","212.6","2","60.03","31"
"06/29/12 18:51:17","149.0643","6.4","211.55","121","60.03","31"
"06/29/12 18:56:18","149.0649","12.3","212.89","1","60.0","31"
"06/29/12 19:01:18","149.0655","11.3","212.76","11","60.07","31"
"06/29/12 19:06:18","149.0659","15.6","211.96","7","60.0","30"
"06/29/12 19:11:19","149.0664","14.8","212.53","70","60.03","30"
"06/29/12 19:16:18","149.0668","1.2","213.33","220","60.03","30"
"06/29/12 19:21:18","149.0672","11.1","213.28","0","60.07","30"
"06/29/12 19:26:17","149.0675","0.0","212.74","0","60.03","29"
"06/29/12 19:31:17","149.0679","11.0","213.04","1","60.03","29"
"06/29/12 19:36:18","149.0682","0.0","212.39","0","60.07","29"
"06/29/12 19:41:17","149.0685","10.6","212.76","4","60.03","29"
"06/29/12 19:46:17","149.0687","12.7","212.94","95","60.03","29"
"06/29/12 19:51:18","149.069","0.0","212.2","0","60.03","29"
"06/30/12 06:01:30","149.07","14.1","214.77","0","60.03","19"
"06/30/12 06:06:31","149.0702","0.0","214.81","0","60.03","20"
"06/30/12 06:11:38","149.0706","2.9","214.22","0","60.03","20"
"06/30/12 06:16:31","149.071","5.4","214.73","0","60.03","20"
"06/30/12 06:21:32","149.0716","0.0","214.16","131","60.03","20"
"06/30/12 06:26:31","149.0723","12.5","214.05","1","60.07","20"
"06/30/12 06:31:33","149.0731","15.7","214.5","81","60.0","20"
"06/30/12 06:36:32","149.0741","18.0","214.74","44","60.03","21"
"06/30/12 06:41:32","149.0754","12.8","214.23","37","60.0","21"
"06/30/12 06:46:31","149.0768","13.4","214.01","265","60.07","22"
"06/30/12 06:51:31","149.0786","24.8","214.94","22","60.03","22"
"06/30/12 06:56:32","149.0807","29.9","213.77","65","60.03","22"
"06/30/12 07:01:35","149.083","28.4","214.06","177","60.03","22"
"06/30/12 07:06:34","149.0856","32.8","213.9","312","60.0","23"
"06/30/12 07:11:33","149.0885","44.3","213.66","222","60.0","23"
"06/30/12 07:16:34","149.0917","49.8","214.42","282","60.03","23"
"06/30/12 07:21:39","149.0953","40.6","213.97","297","60.0","24"
"06/30/12 07:26:37","149.0991","49.0","214.26","284","60.0","24"
"06/30/12 07:31:38","149.1031","57.0","214.25","240","60.0","24"
"06/30/12 07:36:39","149.107","47.1","215.01","289","60.0","24"
"06/30/12 07:41:38","149.1109","37.5","215.14","107","60.0","25"
"06/30/12 07:46:38","149.1148","55.5","214.7","366","60.0","25"
"06/30/12 07:51:38","149.1187","55.7","213.95","396","60.0","25"
"06/30/12 07:56:38","149.1229","52.9","214.47","84","60.0","26"
"06/30/12 08:01:39","149.1273","59.9","214.96","415","60.03","26"
"06/30/12 08:06:38","149.1324","86.7","215.34","425","60.03","26"
"06/30/12 08:11:40","149.1393","90.9","215.27","442","60.03","27"
"06/30/12 08:16:41","149.1466","95.3","215.5","458","60.0","27"
"06/30/12 08:21:39","149.1541","99.2","215.79","478","60.03","27"
"06/30/12 08:26:41","149.162","102.9","215.16","496","60.0","28"
"06/30/12 08:31:41","149.1702","107.7","215.53","513","60.0","28"
"06/30/12 08:36:40","149.1787","111.6","215.8","527","60.03","28"
"06/30/12 08:41:40","149.1875","115.4","216.48","546","60.03","29"
"06/30/12 08:46:39","149.1966","119.1","216.27","562","60.0","29"
"06/30/12 08:51:39","149.206","122.7","215.64","579","60.03","30"
"06/30/12 08:56:39","149.2157","126.1","216.01","594","60.0","30"
"06/30/12 09:01:39","149.2256","129.5","216.4","603","60.03","30"
"06/30/12 09:06:39","149.2358","132.9","216.4","621","60.0","31"
"06/30/12 09:11:40","149.2463","136.8","215.72","639","60.03","31"
"06/30/12 09:16:40","149.2571","139.9","215.68","651","60.03","31"
"06/30/12 09:21:42","149.2682","142.1","216.79","658","60.03","32"
"06/30/12 09:26:40","149.2794","146.2","216.66","672","60.0","32"
"06/30/12 09:31:43","149.2909","149.4","217.27","687","60.0","32"
"06/30/12 09:36:41","149.3026","151.2","217.84","698","60.03","32"
"06/30/12 09:41:49","149.3148","154.5","216.66","712","60.03","32"
"06/30/12 09:46:49","149.327","157.5","218.0","720","60.03","32"
"06/30/12 09:51:50","149.3393","159.1","217.87","732","60.0","33"
"06/30/12 09:56:50","149.3518","162.3","216.59","747","60.03","33"
"06/30/12 10:01:51","149.3646","163.5","217.28","751","60.0","34"
"06/30/12 10:06:50","149.3775","167.0","217.3","763","60.0","34"
"06/30/12 10:11:50","149.3906","168.6","217.56","772","60.03","34"
"06/30/12 10:16:50","149.4038","171.5","218.63","774","60.03","35"
"06/30/12 10:21:50","149.4171","173.3","218.39","787","60.0","35"
"06/30/12 10:26:50","149.4307","174.8","217.34","796","60.03","36"
"06/30/12 10:31:49","149.4443","176.7","217.53","804","60.03","36"
"06/30/12 10:36:51","149.4583","180.7","218.18","824","60.03","36"
"06/30/12 10:41:50","149.4724","181.8","218.27","829","60.07","36"
"06/30/12 10:46:50","149.4867","183.5","217.36","832","60.03","36"
"06/30/12 10:51:51","149.5011","185.6","216.78","852","60.03","36"
"06/30/12 10:56:50","149.5157","187.9","218.12","850","60.03","37"
"06/30/12 11:01:50","149.5304","189.5","218.65","856","60.03","37"
"06/30/12 11:06:50","149.5453","190.8","217.43","866","60.0","36"
"06/30/12 11:11:51","149.5602","190.8","216.84","868","60.03","37"
"06/30/12 11:16:49","149.5751","193.0","218.45","869","60.03","37"
"06/30/12 11:21:50","149.5902","192.7","217.74","876","60.03","38"
"06/30/12 11:26:50","149.6053","196.1","218.71","881","60.03","38"
"06/30/12 11:31:49","149.6206","196.0","217.71","888","60.03","38"
"06/30/12 11:36:50","149.6359","196.2","218.62","883","60.03","38"
"06/30/12 11:41:49","149.6512","195.3","217.36","887","60.0","37"
"06/30/12 11:46:51","149.6665","196.6","217.5","885","60.03","38"
"06/30/12 11:51:50","149.6818","195.2","217.41","885","60.03","38"
"06/30/12 11:56:50","149.6971","196.0","217.62","892","60.03","38"
"06/30/12 12:01:50","149.7123","195.7","217.08","890","60.0","38"
"06/30/12 12:06:50","149.7276","195.6","217.0","885","60.03","38"
"06/30/12 12:11:50","149.7429","196.0","217.21","888","60.0","38"
"06/30/12 12:16:51","149.7582","196.6","217.99","890","60.0","38"
"06/30/12 12:21:50","149.7735","195.9","217.47","888","60.03","38"
"06/30/12 12:26:50","149.7888","196.3","217.69","884","60.0","38"
"06/30/12 12:31:51","149.8041","197.2","217.48","885","60.03","38"
"06/30/12 12:36:50","149.8194","196.2","217.67","883","60.0","37"
"06/30/12 12:41:51","149.8347","196.4","218.28","883","60.0","38"
"06/30/12 12:46:49","149.8499","196.4","218.12","884","60.03","38"
"06/30/12 12:51:49","149.865","195.6","218.03","888","60.0","38"
"06/30/12 12:56:50","149.8803","196.2","218.67","878","60.03","38"
"06/30/12 13:01:50","149.8956","194.8","217.83","882","60.0","38"
"06/30/12 13:06:50","149.9095","195.7","217.68","881","60.0","38"
"06/30/12 13:11:50","149.9247","195.9","219.08","876","60.0","38"
"06/30/12 13:16:49","149.9399","195.6","218.35","883","60.0","39"
"06/30/12 13:21:50","149.9552","196.6","218.88","888","60.03","39"
"06/30/12 13:26:50","149.9705","195.7","218.36","882","60.03","38"
"06/30/12 13:31:51","149.9858","195.8","218.65","880","60.03","39"
"06/30/12 13:36:50","150.0003","195.9","218.63","889","60.03","39"
"06/30/12 13:41:51","150.0157","195.2","218.55","885","60.03","39"
