"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/30/12 13:46:51","150.0309","195.0","217.36","887","60.0","39"
"06/30/12 13:51:50","150.046","194.3","217.17","886","60.0","39"
"06/30/12 13:56:49","150.0611","192.8","217.6","873","60.0","39"
"06/30/12 14:01:50","150.0761","191.3","217.7","873","60.03","39"
"06/30/12 14:06:51","150.0911","192.3","217.25","872","60.03","39"
"06/30/12 14:11:50","150.1059","190.3","218.2","864","60.0","38"
"06/30/12 14:16:50","150.1189","165.0","216.94","757","60.03","38"
"06/30/12 14:21:51","150.133","188.4","217.75","852","60.03","38"
"06/30/12 14:26:50","150.1475","185.0","217.14","841","60.0","38"
"06/30/12 14:31:50","150.1619","182.9","217.07","824","60.03","38"
"06/30/12 14:36:50","150.1761","180.8","217.55","827","60.03","38"
"06/30/12 14:41:49","150.19","178.9","216.92","819","60.0","37"
"06/30/12 14:46:50","150.204","177.5","217.56","806","60.03","37"
"06/30/12 14:51:50","150.2176","175.2","217.5","795","60.0","37"
"06/30/12 14:56:50","150.2312","171.4","216.64","783","60.0","37"
"06/30/12 15:01:50","150.2444","170.0","217.86","769","60.0","37"
"06/30/12 15:06:50","150.2575","167.3","217.35","762","60.0","37"
"06/30/12 15:11:50","150.2704","165.4","217.52","753","60.0","37"
"06/30/12 15:16:51","150.2832","162.3","217.11","738","60.0","37"
"06/30/12 15:21:51","150.2957","159.4","216.21","734","60.03","36"
"06/30/12 15:26:51","150.3081","156.2","216.32","722","60.03","36"
"06/30/12 15:31:49","150.32","153.7","216.39","709","60.03","36"
"06/30/12 15:36:50","150.3319","151.1","216.41","699","60.0","36"
"06/30/12 15:41:51","150.3436","147.3","215.79","685","60.0","36"
"06/30/12 15:46:51","150.3549","144.7","216.19","671","60.0","35"
"06/30/12 15:51:50","150.366","140.0","216.0","652","60.03","35"
"06/30/12 15:56:50","150.3769","137.3","216.64","639","60.0","35"
"06/30/12 16:01:51","150.3874","133.6","216.59","619","60.0","35"
"06/30/12 16:06:51","150.3976","129.3","216.25","604","60.03","35"
"06/30/12 16:11:50","150.4075","125.3","215.77","590","60.03","35"
"06/30/12 16:16:51","150.4172","121.8","215.72","574","60.03","35"
"06/30/12 16:21:50","150.4266","118.7","216.8","559","60.0","35"
"06/30/12 16:26:50","150.4357","115.3","216.09","545","60.03","35"
"06/30/12 16:31:50","150.4446","112.3","216.27","529","60.0","34"
"06/30/12 16:36:50","150.4532","107.3","215.68","515","60.03","35"
"06/30/12 16:41:51","150.4614","103.9","215.47","494","60.03","34"
"06/30/12 16:46:51","150.4693","100.4","215.75","483","60.03","34"
"06/30/12 16:51:51","150.477","96.5","215.41","467","60.03","34"
"06/30/12 16:56:51","150.4843","92.3","215.68","450","60.0","34"
"06/30/12 17:01:50","150.4913","89.1","215.4","432","60.0","34"
"06/30/12 17:06:49","150.4982","90.8","215.57","441","60.0","33"
"06/30/12 17:11:50","150.5025","33.6","214.41","215","60.0","33"
"06/30/12 17:16:50","150.5053","33.7","214.47","153","60.03","32"
"06/30/12 17:21:50","150.5081","35.8","214.78","316","60.03","32"
"06/30/12 17:26:50","150.5113","49.3","214.52","196","60.03","32"
"06/30/12 17:31:50","150.5147","40.1","215.38","397","60.03","31"
"06/30/12 17:36:51","150.5184","40.1","214.79","201","60.03","31"
"06/30/12 17:41:51","150.5222","67.7","216.53","343","60.03","31"
"06/30/12 17:46:50","150.5261","50.9","215.12","360","60.03","31"
"06/30/12 17:51:50","150.529","26.4","213.65","332","60.03","31"
"06/30/12 17:56:50","150.5309","14.4","214.99","27","60.03","31"
"06/30/12 18:01:50","150.5326","22.1","214.95","203","60.03","30"
"06/30/12 18:06:51","150.5346","27.2","214.54","39","60.0","30"
"06/30/12 18:11:51","150.5365","27.7","214.4","78","60.03","30"
"06/30/12 18:16:49","150.5387","29.0","214.77","104","60.0","30"
"06/30/12 18:21:50","150.5411","26.4","214.71","112","60.03","30"
"06/30/12 18:26:50","150.5435","38.1","214.12","138","60.03","30"
"06/30/12 18:31:50","150.546","27.9","214.4","184","60.03","30"
"06/30/12 18:36:51","150.5482","33.8","214.39","132","60.03","30"
"06/30/12 18:41:50","150.5498","12.5","214.56","8","60.03","30"
"06/30/12 18:46:51","150.551","15.5","213.43","118","60.07","29"
"06/30/12 18:51:50","150.5518","11.9","213.47","0","60.03","29"
"06/30/12 18:56:50","150.5525","10.1","213.84","0","60.03","29"
"06/30/12 19:01:50","150.5535","14.4","212.02","21","60.0","29"
"06/30/12 19:06:51","150.5547","13.7","212.9","168","60.03","29"
"06/30/12 19:11:51","150.5557","14.5","213.14","3","60.07","29"
"06/30/12 19:16:51","150.5565","11.1","213.65","236","60.03","29"
"06/30/12 19:21:50","150.5573","0.0","213.55","0","60.03","29"
"06/30/12 19:26:51","150.558","6.8","213.17","165","60.03","29"
"06/30/12 19:31:50","150.5586","0.0","213.29","0","60.03","29"
"06/30/12 19:36:51","150.5591","0.0","213.2","0","60.03","29"
"06/30/12 19:41:51","150.5594","10.8","213.75","113","60.03","29"
"06/30/12 19:46:50","150.5597","8.3","213.15","0","60.03","28"
"06/30/12 19:51:50","150.5601","13.2","213.82","12","60.03","28"
"06/30/12 19:56:50","150.5605","0.0","213.79","235","60.03","28"
"06/30/12 20:01:49","150.5609","0.0","213.14","0","60.0","29"
"06/30/12 20:11:51","150.5612","0.0","213.21","0","60.03","28"
"07/01/12 05:46:50","150.5612","0.0","214.56","0","60.03","18"
"07/01/12 06:11:54","150.562","0.0","213.76","0","60.07","18"
"07/01/12 06:16:50","150.5625","9.3","213.98","0","60.0","19"
"07/01/12 06:21:51","150.5629","0.0","213.71","0","60.03","19"
"07/01/12 06:26:51","150.5638","11.2","215.21","35","60.03","19"
"07/01/12 06:31:52","150.5652","16.0","214.8","94","60.0","20"
"07/01/12 06:36:50","150.5668","24.7","214.65","62","60.03","20"
"07/01/12 06:41:50","150.5684","30.8","214.1","72","60.03","21"
"07/01/12 06:46:51","150.5704","26.1","214.67","209","60.03","22"
"07/01/12 06:51:52","150.5728","30.5","215.0","116","60.0","22"
"07/01/12 06:56:50","150.5752","27.3","214.83","69","60.03","23"
"07/01/12 07:01:51","150.5775","14.7","214.37","36","60.0","23"
"07/01/12 07:06:52","150.5796","44.3","214.55","201","60.03","24"
"07/01/12 07:11:51","150.5826","34.0","214.6","323","60.03","25"
"07/01/12 07:16:51","150.5857","48.5","214.66","277","60.07","25"
"07/01/12 07:21:51","150.5894","57.3","214.44","108","60.03","26"
"07/01/12 07:26:50","150.5927","15.5","213.86","11","60.03","26"
"07/01/12 07:31:51","150.5955","42.8","214.58","370","60.03","27"
"07/01/12 07:36:51","150.5983","44.0","215.19","425","60.0","27"
"07/01/12 07:41:50","150.6022","49.6","215.15","378","60.0","28"
"07/01/12 07:46:51","150.6061","55.4","215.46","260","60.0","28"
"07/01/12 07:51:51","150.6099","46.8","214.77","167","60.03","29"
"07/01/12 07:56:52","150.614","45.3","215.22","417","60.0","30"
"07/01/12 08:01:52","150.6184","48.7","214.26","409","60.07","30"
"07/01/12 08:06:50","150.6235","82.8","215.26","408","60.03","30"
"07/01/12 08:11:51","150.6301","87.0","216.25","424","60.0","31"
"07/01/12 08:16:52","150.637","90.7","216.33","436","60.0","31"
"07/01/12 08:21:51","150.6442","95.1","215.76","458","60.03","32"
"07/01/12 08:26:50","150.6517","98.7","214.95","474","60.03","32"
"07/01/12 08:31:50","150.6594","102.4","215.24","489","60.03","32"
"07/01/12 08:36:52","150.6676","105.9","215.39","505","60.0","33"
"07/01/12 08:41:51","150.6759","109.6","215.13","523","60.0","33"
"07/01/12 08:46:51","150.6846","113.8","215.98","542","60.03","34"
"07/01/12 08:51:51","150.6936","117.3","215.68","555","60.03","34"
"07/01/12 08:56:50","150.7029","120.6","216.07","570","60.03","34"
"07/01/12 09:01:51","150.7125","125.4","216.09","588","60.0","34"
"07/01/12 09:06:51","150.7224","129.1","216.17","608","60.03","34"
"07/01/12 09:11:52","150.7326","131.4","215.69","620","60.0","34"
"07/01/12 09:16:52","150.743","135.4","216.75","628","60.03","34"
"07/01/12 09:21:50","150.7536","138.9","216.42","643","60.03","34"
"07/01/12 09:26:52","150.7646","142.3","216.48","663","60.03","34"
"07/01/12 09:31:50","150.7757","145.2","216.71","668","60.0","34"
"07/01/12 09:36:51","150.7871","146.9","215.78","683","60.03","35"
"07/01/12 09:41:52","150.7987","150.6","216.4","693","60.0","35"
"07/01/12 09:46:50","150.8105","153.0","217.28","705","60.03","35"
"07/01/12 09:51:50","150.8224","155.1","216.47","717","60.03","35"
"07/01/12 09:56:51","150.8346","157.1","216.44","726","60.03","36"
"07/01/12 10:01:51","150.8471","160.8","217.48","740","60.03","36"
"07/01/12 10:06:50","150.8598","165.9","217.81","752","60.03","36"
"07/01/12 10:11:52","150.8728","167.2","217.99","765","60.03","36"
"07/01/12 10:16:50","150.8858","168.2","217.55","767","60.0","36"
"07/01/12 10:21:51","150.899","170.6","217.2","786","60.03","37"
"07/01/12 10:26:51","150.9124","172.5","216.61","788","60.03","37"
"07/01/12 10:31:52","150.9259","173.6","217.0","787","60.0","37"
"07/01/12 10:36:51","150.9396","176.5","217.65","806","60.03","37"
"07/01/12 10:41:52","150.9534","178.2","217.35","814","60.03","37"
"07/01/12 10:46:52","150.9675","181.0","216.22","830","60.0","37"
"07/01/12 10:51:51","150.9816","182.5","217.13","834","60.03","37"
"07/01/12 10:56:51","150.996","183.2","217.39","835","60.0","38"
"07/01/12 11:01:52","151.0102","185.1","217.66","834","60.0","38"
"07/01/12 11:06:52","151.0248","187.5","216.33","854","60.0","38"
"07/01/12 11:11:51","151.0395","189.3","216.78","863","60.03","38"
"07/01/12 11:16:52","151.0543","190.5","216.9","865","60.0","38"
"07/01/12 11:21:51","151.0691","190.5","217.65","859","60.0","38"
"07/01/12 11:26:50","151.0839","191.6","217.12","872","60.0","38"
"07/01/12 11:31:52","151.099","193.0","217.25","878","60.0","38"
"07/01/12 11:36:52","151.1141","193.0","217.19","877","60.0","38"
"07/01/12 11:41:51","151.1292","196.0","217.63","886","60.03","38"
"07/01/12 11:46:51","151.1445","195.7","216.85","888","60.0","39"
"07/01/12 11:51:51","151.1597","194.5","216.21","888","60.03","39"
"07/01/12 11:56:51","151.1749","194.4","216.94","885","60.03","40"
"07/01/12 12:01:52","151.1901","195.9","217.02","889","60.03","40"
"07/01/12 12:06:51","151.2054","195.9","218.21","887","60.03","40"
"07/01/12 12:11:51","151.2205","196.3","217.86","890","60.0","40"
"07/01/12 12:16:51","151.2358","196.1","217.0","894","60.0","40"
"07/01/12 12:21:52","151.2511","195.3","216.9","889","60.03","41"
"07/01/12 12:26:52","151.2664","196.1","217.44","889","60.03","41"
"07/01/12 12:31:52","151.2816","195.1","217.95","887","60.0","41"
"07/01/12 12:36:50","151.2968","196.1","217.74","882","60.0","42"
"07/01/12 12:41:50","151.312","196.2","217.81","885","60.0","43"
"07/01/12 12:46:52","151.3274","196.1","217.45","885","60.0","43"
"07/01/12 12:51:52","151.3425","195.5","216.96","890","60.03","43"
"07/01/12 12:56:52","151.3578","196.0","216.69","888","60.0","43"
"07/01/12 13:01:51","151.373","194.8","217.05","887","60.03","44"
"07/01/12 13:06:51","151.3881","193.3","217.73","877","60.03","44"
"07/01/12 13:11:51","151.4031","194.4","217.93","882","60.07","44"
"07/01/12 13:16:51","151.4183","191.2","216.36","875","60.0","45"
"07/01/12 13:21:52","151.4333","192.1","216.68","869","60.03","45"
"07/01/12 13:26:52","151.4482","193.3","216.95","877","60.03","45"
"07/01/12 13:31:51","151.4631","191.1","217.39","865","60.03","45"
"07/01/12 13:36:50","151.4779","189.9","216.88","860","60.03","46"
"07/01/12 13:41:50","151.4927","189.6","216.84","865","60.0","45"
"07/01/12 13:46:51","151.5075","186.9","216.49","854","60.03","46"
"07/01/12 13:51:52","151.522","184.9","216.05","849","60.03","46"
"07/01/12 13:56:51","151.5364","184.7","216.46","844","60.0","46"
"07/01/12 14:01:51","151.5507","184.0","216.85","835","60.03","46"
"07/01/12 14:06:51","151.565","182.5","216.67","822","60.03","46"
"07/01/12 14:11:51","151.5791","179.9","216.43","823","60.0","47"
"07/01/12 14:16:50","151.593","177.9","217.02","812","60.03","47"
"07/01/12 14:21:51","151.6067","176.3","216.46","806","60.0","48"
"07/01/12 14:26:51","151.6204","173.6","215.64","801","60.03","48"
"07/01/12 14:31:51","151.6339","173.5","216.16","799","60.03","48"
"07/01/12 14:36:52","151.6474","172.7","216.81","789","60.0","47"
"07/01/12 14:41:51","151.6608","169.9","216.46","780","60.0","47"
"07/01/12 14:46:51","151.6739","166.2","215.97","765","60.03","47"
"07/01/12 14:51:51","151.6868","166.2","215.54","773","60.03","46"
"07/01/12 14:56:50","151.6997","164.3","215.99","756","60.0","46"
"07/01/12 15:01:51","151.7123","160.3","216.14","738","60.03","47"
"07/01/12 15:06:50","151.7248","159.2","216.25","734","60.0","46"
"07/01/12 15:11:51","151.7371","156.5","215.31","728","60.03","45"
"07/01/12 15:16:51","151.7493","153.5","216.29","706","60.0","46"
"07/01/12 15:21:51","151.7611","151.8","216.31","705","60.0","45"
"07/01/12 15:26:51","151.7729","149.0","216.89","685","60.0","45"
"07/01/12 15:31:51","151.7843","145.8","215.9","676","60.03","45"
"07/01/12 15:36:52","151.7956","142.8","216.47","662","60.0","45"
"07/01/12 15:41:50","151.7956","140.7","216.95","651","60.0","45"
"07/01/12 15:46:52","151.8065","137.0","215.88","636","60.03","45"
"07/01/12 15:51:52","151.817","134.1","215.54","628","60.03","45"
"07/01/12 15:56:50","151.8273","132.1","216.17","617","60.0","44"
"07/01/12 16:01:52","151.8375","128.7","216.9","600","60.03","44"
"07/01/12 16:06:52","151.8474","124.8","216.82","588","60.0","44"
"07/01/12 16:11:52","151.8569","121.2","216.67","572","60.0","44"
"07/01/12 16:16:51","151.8662","117.7","216.53","559","60.03","44"
"07/01/12 16:21:51","151.8752","114.9","215.39","543","60.0","43"
"07/01/12 16:26:51","151.8841","111.6","214.93","530","60.03","43"
"07/01/12 16:31:51","151.8925","108.5","215.56","515","60.03","43"
"07/01/12 16:36:51","151.9008","104.2","216.01","500","60.03","42"
"07/01/12 16:41:51","151.9088","100.5","215.24","485","60.03","42"
"07/01/12 16:46:52","151.9166","97.2","215.46","467","60.03","41"
"07/01/12 16:51:50","151.9239","93.6","215.21","456","60.03","41"
"07/01/12 16:56:50","151.9311","89.6","215.49","437","60.03","40"
"07/01/12 17:01:50","151.9379","86.3","215.85","422","60.0","40"
"07/01/12 17:06:52","151.9444","81.9","215.38","402","60.03","39"
"07/01/12 17:11:52","151.9507","77.8","214.65","384","60.03","39"
"07/01/12 17:16:52","151.9566","74.0","215.03","368","60.03","39"
"07/01/12 17:21:51","151.9622","69.8","213.75","354","60.0","38"
"07/01/12 17:26:52","151.9675","65.9","214.0","336","60.03","38"
"07/01/12 17:31:52","151.9725","62.2","214.69","319","60.03","38"
"07/01/12 17:36:52","151.9764","51.4","214.44","149","60.03","38"
"07/01/12 17:41:51","151.9803","49.1","214.87","282","60.03","38"
"07/01/12 17:46:51","151.9842","43.9","214.28","258","60.03","38"
"07/01/12 17:51:51","151.9879","41.1","214.13","205","60.03","38"
"07/01/12 17:56:51","151.9913","35.7","213.96","98","60.03","38"
"07/01/12 18:01:51","151.9943","32.8","213.73","175","60.03","37"
"07/01/12 18:06:52","151.9972","32.9","213.26","277","60.03","36"
"07/01/12 18:11:52","151.9997","35.0","213.66","230","60.0","35"
"07/01/12 18:16:51","152.0019","31.0","213.38","15","60.0","35"
"07/01/12 18:21:51","152.0039","35.4","214.18","102","60.07","34"
"07/01/12 18:26:51","152.0056","12.7","213.6","20","60.0","34"
"07/01/12 18:31:51","152.0071","15.1","214.04","178","60.03","33"
"07/01/12 18:36:51","152.0084","14.9","214.12","6","60.03","33"
"07/01/12 18:41:51","152.0094","13.9","213.47","1","60.07","32"
"07/01/12 18:46:51","152.0103","16.0","213.41","21","60.03","32"
"07/01/12 18:51:51","152.011","12.3","213.66","7","60.03","32"
"07/01/12 18:56:52","152.0116","14.8","213.17","1","60.03","31"
"07/01/12 19:01:52","152.0121","11.1","213.4","32","60.03","31"
"07/01/12 19:06:51","152.0126","10.2","213.66","15","60.03","31"
"07/01/12 19:11:51","152.013","0.0","213.7","0","60.03","30"
"07/01/12 19:16:51","152.0134","0.0","214.33","0","60.03","30"
"07/01/12 19:21:51","152.0137","14.4","213.56","11","60.03","30"
"07/01/12 19:26:51","152.0141","0.0","213.14","0","60.03","29"
"07/01/12 19:31:52","152.0145","11.3","212.31","0","60.03","29"
"07/01/12 19:36:50","152.0148","0.0","212.56","0","60.03","29"
"07/01/12 19:41:52","152.0152","7.3","212.82","127","60.03","28"
"07/01/12 19:46:52","152.0155","0.0","212.25","0","60.0","28"
"07/01/12 19:51:52","152.0157","2.2","212.81","180","60.03","28"
"07/02/12 05:46:55","152.0167","0.0","212.93","0","60.03","20"
"07/02/12 05:51:52","152.017","13.0","213.95","15","60.03","20"
"07/02/12 05:56:52","152.0174","11.8","212.64","11","60.07","21"
"07/02/12 06:01:51","152.0178","12.7","212.36","1","60.03","21"
"07/02/12 06:06:52","152.0184","10.8","212.92","16","60.07","21"
"07/02/12 06:11:52","152.0188","0.0","213.81","23","60.0","22"
"07/02/12 06:16:52","152.0192","0.0","212.87","22","60.0","22"
"07/02/12 06:21:51","152.0195","10.8","212.37","0","60.07","22"
"07/02/12 06:31:51","152.0199","0.0","212.14","0","60.03","22"
"07/02/12 06:36:52","152.0202","12.2","212.57","6","60.03","22"
"07/02/12 06:41:52","152.0207","11.0","213.62","14","60.0","22"
"07/02/12 06:46:51","152.0213","13.7","211.79","9","60.0","22"
"07/02/12 06:51:52","152.0219","1.4","212.99","236","60.0","22"
"07/02/12 06:56:51","152.0226","11.1","213.13","1","60.0","22"
"07/02/12 07:01:51","152.0234","15.8","213.48","172","60.0","22"
"07/02/12 07:06:52","152.0243","22.5","213.23","221","60.03","23"
"07/02/12 07:11:51","152.0259","40.3","213.93","346","60.0","23"
"07/02/12 07:16:52","152.0288","38.6","213.87","181","60.03","23"
"07/02/12 07:21:52","152.0325","45.1","213.32","192","60.03","24"
"07/02/12 07:26:51","152.0363","53.9","213.77","382","60.0","25"
"07/02/12 07:31:52","152.0402","47.9","213.53","372","60.03","25"
"07/02/12 07:36:52","152.0441","48.8","214.24","208","60.0","26"
"07/02/12 07:41:51","152.048","44.1","214.0","348","60.03","26"
"07/02/12 07:46:51","152.0519","63.2","214.75","354","60.0","27"
"07/02/12 07:51:51","152.0558","52.3","213.75","365","60.0","27"
"07/02/12 07:56:51","152.0598","44.3","213.87","381","60.03","28"
"07/02/12 08:01:51","152.0639","59.8","214.58","368","60.03","28"
"07/02/12 08:06:52","152.0684","43.4","214.33","276","60.0","29"
"07/02/12 08:11:52","152.0731","73.7","213.49","426","60.03","29"
"07/02/12 08:16:52","152.0777","57.9","213.65","388","60.0","30"
"07/02/12 08:21:52","152.0838","87.8","214.62","428","60.0","30"
"07/02/12 08:26:52","152.0903","73.3","213.94","364","60.0","31"
"07/02/12 08:31:51","152.0966","94.8","214.91","458","60.03","31"
"07/02/12 08:36:53","152.1045","102.8","215.09","491","60.0","32"
"07/02/12 08:41:51","152.1125","107.1","214.77","512","60.03","32"
"07/02/12 08:46:52","152.121","112.2","215.46","532","60.03","32"
"07/02/12 08:51:52","152.1298","102.9","215.05","495","60.03","33"
"07/02/12 08:56:53","152.1377","107.5","214.47","516","60.03","34"
"07/02/12 09:01:52","152.1466","120.9","215.18","571","60.03","34"
"07/02/12 09:06:51","152.1564","127.7","215.38","596","60.0","35"
"07/02/12 09:11:51","152.1663","131.6","215.68","615","60.03","35"
"07/02/12 09:16:52","152.1768","136.6","215.07","644","60.0","35"
"07/02/12 09:21:52","152.1874","135.6","215.51","635","60.0","36"
"07/02/12 09:26:51","152.198","135.8","215.12","633","60.0","36"
"07/02/12 09:31:51","152.2083","122.9","215.12","577","60.0","36"
"07/02/12 09:36:51","152.218","122.5","214.17","582","60.0","36"
"07/02/12 09:41:52","152.2262","102.6","214.44","495","60.0","36"
"07/02/12 09:46:51","152.2344","101.7","214.55","492","60.0","36"
"07/02/12 09:51:51","152.2449","152.7","215.76","709","60.03","36"
"07/02/12 09:56:51","152.2556","146.4","215.34","684","60.0","37"
"07/02/12 10:01:52","152.2658","131.2","215.21","619","60.03","37"
"07/02/12 10:06:53","152.2767","150.2","215.62","695","60.03","37"
"07/02/12 10:11:51","152.2886","159.0","215.8","736","60.0","38"
"07/02/12 10:16:52","152.3012","162.5","215.64","753","60.03","39"
"07/02/12 10:21:53","152.3141","165.7","216.36","761","60.07","39"
"07/02/12 10:26:51","152.327","168.0","216.9","770","60.03","40"
"07/02/12 10:31:51","152.3402","168.8","216.4","783","60.07","41"
"07/02/12 10:36:51","152.3534","170.4","215.78","785","60.0","41"
"07/02/12 10:41:51","152.3668","171.4","216.33","789","60.0","41"
"07/02/12 10:46:51","152.3802","169.7","215.9","782","60.03","41"
"07/02/12 10:51:51","152.3934","172.9","215.81","794","60.0","42"
"07/02/12 10:56:51","152.4069","175.7","216.58","802","60.03","42"
"07/02/12 11:01:52","152.4206","176.3","216.91","799","60.03","43"
"07/02/12 11:06:52","152.4345","178.3","216.49","808","60.03","43"
"07/02/12 11:11:53","152.4484","180.6","217.43","814","60.03","43"
"07/02/12 11:16:51","152.4624","181.4","216.54","827","60.0","43"
"07/02/12 11:21:52","152.4765","182.3","216.52","830","60.03","43"
"07/02/12 11:26:51","152.4907","182.7","216.59","836","60.03","43"
"07/02/12 11:31:51","152.505","185.3","216.47","845","60.0","44"
"07/02/12 11:36:51","152.5195","184.7","216.0","843","60.03","44"
"07/02/12 11:41:52","152.534","185.5","216.23","850","60.03","44"
"07/02/12 11:46:53","152.5485","187.1","217.1","850","60.03","45"
"07/02/12 11:51:51","152.563","189.8","216.31","859","60.03","45"
"07/02/12 11:56:52","152.5779","189.9","216.71","862","60.07","45"
"07/02/12 12:01:51","152.5926","189.7","216.03","866","60.03","45"
"07/02/12 12:06:52","152.6075","191.9","217.25","875","60.0","46"
"07/02/12 12:11:52","152.6225","193.6","216.22","884","60.03","46"
"07/02/12 12:16:51","152.6376","193.5","217.14","879","60.03","46"
"07/02/12 12:21:53","152.6527","192.6","216.76","875","60.03","46"
"07/02/12 12:26:51","152.6678","194.4","217.17","884","60.0","46"
"07/02/12 12:31:52","152.6829","193.7","216.97","881","60.0","46"
"07/02/12 12:36:52","152.6981","194.3","216.57","884","60.0","46"
"07/02/12 12:41:52","152.7131","194.2","216.63","880","60.03","46"
"07/02/12 12:46:52","152.7279","192.6","216.29","874","60.0","46"
"07/02/12 12:51:53","152.7429","190.5","216.55","869","60.03","46"
"07/02/12 12:56:52","152.7578","190.8","215.89","872","60.03","46"
"07/02/12 13:01:52","152.7727","191.2","216.39","870","60.03","46"
"07/02/12 13:06:52","152.7876","189.6","215.97","868","60.03","46"
"07/02/12 13:11:51","152.8023","191.1","216.4","867","60.03","45"
"07/02/12 13:16:51","152.8172","189.3","216.52","859","60.0","45"
"07/02/12 13:21:52","152.8319","188.5","214.96","866","60.03","45"
"07/02/12 13:26:51","152.8466","188.4","215.26","865","60.0","44"
"07/02/12 13:31:52","152.8613","187.5","215.97","854","60.0","44"
"07/02/12 13:36:51","152.8758","186.3","216.08","847","60.03","44"
"07/02/12 13:41:51","152.8902","184.1","216.78","843","60.03","44"
"07/02/12 13:46:52","152.9047","186.0","216.51","849","60.0","44"
"07/02/12 13:51:52","152.9191","183.1","216.23","838","60.0","44"
"07/02/12 13:56:51","152.9333","180.2","216.27","827","60.03","44"
"07/02/12 14:01:52","152.9474","183.3","216.2","837","60.03","44"
"07/02/12 14:06:52","152.96","124.0","215.49","587","60.0","43"
"07/02/12 14:11:52","152.9745","183.6","216.61","833","60.03","43"
"07/02/12 14:16:51","152.9879","184.7","216.78","844","60.0","43"
"07/02/12 14:21:51","153.0017","172.8","216.89","790","60.03","43"
"07/02/12 14:26:52","153.0151","170.1","215.48","784","60.0","43"
"07/02/12 14:31:51","153.0281","166.0","216.46","760","60.03","43"
"07/02/12 14:36:51","153.0409","166.4","216.93","763","60.0","42"
"07/02/12 14:41:52","153.0539","165.3","216.34","760","60.0","42"
"07/02/12 14:46:51","153.0667","163.7","216.11","750","60.03","42"
"07/02/12 14:51:52","153.0793","161.0","215.39","746","60.03","41"
"07/02/12 14:56:52","153.0919","160.4","215.94","739","60.03","41"
"07/02/12 15:01:51","153.1041","158.0","215.57","733","60.03","42"
"07/02/12 15:06:52","153.1164","155.4","215.69","721","60.03","42"
"07/02/12 15:11:52","153.1283","153.3","215.59","707","60.03","41"
"07/02/12 15:16:52","153.14","148.3","216.0","685","60.03","41"
"07/02/12 15:21:52","153.1512","137.1","214.49","644","60.0","41"
"07/02/12 15:26:52","153.1619","133.9","215.08","629","60.03","40"
"07/02/12 15:31:53","153.1724","136.1","214.72","643","60.03","40"
"07/02/12 15:36:51","153.1823","130.1","214.96","613","60.03","40"
"07/02/12 15:41:52","153.1929","135.4","214.39","637","60.03","40"
"07/02/12 15:46:53","153.2034","123.9","214.57","588","60.0","40"
"07/02/12 15:51:52","153.2128","125.2","215.19","589","60.0","39"
"07/02/12 15:56:51","153.2215","103.4","214.0","502","60.0","39"
"07/02/12 16:01:51","153.2282","110.5","214.72","524","60.03","38"
"07/02/12 16:06:52","153.2377","125.2","215.54","591","60.03","39"
"07/02/12 16:11:51","153.2474","125.2","215.03","590","60.03","39"
"07/02/12 16:16:52","153.2571","123.1","215.49","579","60.0","39"
"07/02/12 16:21:51","153.2661","116.8","215.27","553","60.0","39"
"07/02/12 16:26:52","153.2752","112.1","214.63","537","60.0","39"
"07/02/12 16:31:52","153.2838","107.7","215.09","516","60.03","39"
"07/02/12 16:36:52","153.292","103.5","214.97","496","60.03","39"
"07/02/12 16:41:52","153.2979","30.8","212.82","148","60.03","38"
"07/02/12 16:46:52","153.3031","101.7","215.22","486","60.0","38"
"07/02/12 16:51:51","153.3094","99.2","215.31","479","60.0","37"
"07/02/12 16:56:51","153.315","90.9","215.46","442","60.0","37"
"07/02/12 17:01:52","153.3212","56.6","214.15","242","60.0","37"
"07/02/12 17:06:52","153.3274","80.7","214.36","402","60.03","36"
"07/02/12 17:11:51","153.3331","71.4","214.05","361","60.0","36"
"07/02/12 17:16:51","153.3387","71.5","213.83","361","60.0","36"
"07/02/12 17:21:52","153.3439","65.5","214.15","330","60.03","36"
"07/02/12 17:26:52","153.349","63.4","213.59","328","60.03","36"
"07/02/12 17:31:52","153.3531","45.1","212.95","319","60.03","36"
"07/02/12 17:36:51","153.357","54.8","212.93","152","60.03","36"
"07/02/12 17:41:52","153.3606","42.6","214.12","258","60.0","36"
"07/02/12 17:46:51","153.3642","44.7","213.77","244","60.03","36"
"07/02/12 17:51:51","153.3671","31.7","213.19","131","60.0","36"
"07/02/12 17:56:53","153.3698","28.0","213.72","220","60.03","35"
"07/02/12 18:01:52","153.3723","27.7","213.81","68","60.03","35"
"07/02/12 18:06:51","153.3746","18.7","212.97","198","60.03","35"
"07/02/12 18:11:51","153.3767","17.0","212.6","302","60.0","34"
"07/02/12 18:16:52","153.3787","24.2","213.33","26","60.03","34"
"07/02/12 18:21:52","153.3806","32.5","213.26","67","60.03","33"
"07/02/12 18:26:53","153.3828","29.5","213.18","199","60.0","33"
"07/02/12 18:31:51","153.3849","28.8","213.29","24","60.0","33"
"07/02/12 18:36:51","153.3869","24.9","213.93","249","60.03","33"
"07/02/12 18:41:51","153.3885","12.3","213.41","174","60.03","33"
"07/02/12 18:46:52","153.39","17.8","213.36","183","60.03","33"
"07/02/12 18:51:52","153.3915","18.2","213.9","255","60.03","33"
"07/02/12 18:56:52","153.3931","12.7","212.43","233","60.03","33"
"07/02/12 19:01:52","153.3944","15.9","214.52","3","60.03","33"
"07/02/12 19:06:52","153.3956","11.0","213.66","18","60.0","32"
"07/02/12 19:11:52","153.3965","15.1","212.79","24","60.0","32"
"07/02/12 19:16:52","153.3973","15.4","214.31","29","60.07","32"
"07/02/12 19:21:52","153.398","7.9","213.86","232","60.03","32"
"07/02/12 19:26:52","153.3986","13.4","213.25","25","60.03","32"
"07/02/12 19:31:52","153.3992","0.0","213.04","0","60.0","32"
"07/02/12 19:36:51","153.3998","14.5","213.17","214","60.0","31"
"07/02/12 19:41:52","153.4001","10.7","212.75","1","60.0","31"
"07/02/12 19:46:52","153.4005","0.0","212.63","0","60.0","31"
"07/02/12 19:56:51","153.4008","0.0","212.64","0","60.0","29"
"07/03/12 06:36:52","153.4014","0.0","211.88","0","60.03","22"
"07/03/12 06:41:57","153.4017","0.0","214.96","0","60.03","23"
"07/03/12 06:46:53","153.4021","0.0","212.71","2","60.0","23"
"07/03/12 06:51:53","153.4026","0.0","215.1","0","60.03","23"
"07/03/12 06:56:52","153.4033","11.8","213.59","2","60.0","23"
"07/03/12 07:01:51","153.4043","16.4","214.64","3","60.03","23"
"07/03/12 07:06:53","153.4057","10.8","214.26","28","60.0","23"
"07/03/12 07:11:52","153.4074","20.7","213.52","267","60.07","24"
"07/03/12 07:16:51","153.4094","27.0","213.89","136","60.0","24"
"07/03/12 07:21:53","153.412","39.5","213.31","76","60.03","24"
"07/03/12 07:26:53","153.4144","32.4","212.77","127","60.03","24"
"07/03/12 07:31:53","153.4165","22.9","212.12","26","59.96","24"
"07/03/12 07:36:51","153.4182","19.3","213.25","237","60.03","24"
"07/03/12 07:41:52","153.4198","26.2","213.16","99","60.0","25"
"07/03/12 07:46:53","153.4212","15.6","213.3","16","60.0","24"
"07/03/12 07:51:53","153.4223","20.6","213.58","129","60.03","24"
"07/03/12 07:56:52","153.4256","40.8","213.43","241","60.0","25"
"07/03/12 08:01:52","153.4295","51.3","214.36","178","60.0","25"
"07/03/12 08:06:52","153.434","47.5","214.61","417","60.0","26"
"07/03/12 08:11:51","153.4388","83.8","213.51","412","60.0","26"
"07/03/12 08:16:53","153.444","46.4","212.56","357","60.0","26"
"07/03/12 08:21:51","153.4473","55.8","214.0","114","60.0","26"
"07/03/12 08:26:52","153.4536","115.0","214.99","548","60.0","26"
"07/03/12 08:31:52","153.4624","116.8","214.96","553","60.03","27"
"07/03/12 08:36:53","153.4704","56.9","213.91","106","60.03","27"
"07/03/12 08:41:51","153.4745","87.5","215.14","420","60.0","27"
"07/03/12 08:46:52","153.4825","115.6","215.8","546","60.03","27"
"07/03/12 08:51:53","153.4903","41.7","214.28","210","60.0","27"
"07/03/12 08:56:51","153.4971","98.5","214.79","478","60.03","28"
"07/03/12 09:01:53","153.5064","122.3","216.47","576","60.03","28"
"07/03/12 09:06:53","153.5161","126.8","214.91","598","60.0","29"
"07/03/12 09:11:52","153.526","129.8","215.33","610","60.0","29"
"07/03/12 09:16:53","153.5362","132.2","215.73","616","60.03","29"
"07/03/12 09:21:52","153.5467","138.2","216.15","643","60.0","30"
"07/03/12 09:26:53","153.5577","143.7","215.96","666","60.0","30"
"07/03/12 09:31:52","153.5693","149.9","216.19","692","59.96","31"
"07/03/12 09:36:53","153.5807","147.2","215.43","684","60.0","31"
"07/03/12 09:41:53","153.5923","149.7","215.12","696","60.0","32"
"07/03/12 09:46:52","153.6041","153.2","215.74","710","60.03","32"
"07/03/12 09:51:53","153.6163","156.7","215.2","724","60.03","32"
"07/03/12 09:56:51","153.6289","171.3","216.88","785","60.0","32"
"07/03/12 10:01:52","153.6406","159.9","216.93","738","60.0","32"
"07/03/12 10:06:52","153.6532","161.0","217.34","731","60.0","33"
"07/03/12 10:11:51","153.6658","165.5","217.88","753","60.0","33"
"07/03/12 10:16:52","153.6788","166.3","216.52","762","60.0","33"
"07/03/12 10:21:53","153.6919","169.7","217.17","776","60.03","33"
"07/03/12 10:26:51","153.7052","173.3","218.8","785","60.0","33"
"07/03/12 10:31:53","153.7188","174.9","217.68","790","60.0","33"
"07/03/12 10:36:51","153.7324","176.9","217.41","808","60.0","34"
"07/03/12 10:41:52","153.7463","179.5","217.47","814","60.03","34"
"07/03/12 10:46:52","153.7604","180.2","218.35","817","59.96","34"
"07/03/12 10:51:53","153.7745","181.9","218.11","822","60.03","34"
"07/03/12 10:56:51","153.7888","184.7","216.75","843","60.03","35"
"07/03/12 11:01:51","153.8033","188.0","217.92","857","60.03","35"
"07/03/12 11:06:52","153.818","188.0","217.2","858","60.03","35"
"07/03/12 11:11:53","153.8328","190.7","217.49","867","60.0","35"
"07/03/12 11:16:51","153.8477","193.1","217.84","871","60.0","35"
"07/03/12 11:21:53","153.8629","194.3","217.54","878","59.96","34"
"07/03/12 11:26:51","153.878","194.2","216.83","878","60.0","35"
"07/03/12 11:31:53","153.8933","196.4","216.87","887","60.0","34"
"07/03/12 11:36:52","153.9086","196.3","217.74","882","60.0","35"
"07/03/12 11:41:51","153.9238","195.7","216.84","892","60.0","35"
"07/03/12 11:46:52","153.9391","196.1","217.53","882","60.03","35"
"07/03/12 11:51:51","153.9544","196.0","216.48","891","60.0","36"
"07/03/12 11:56:53","153.9698","196.0","217.13","889","60.03","36"
"07/03/12 12:01:53","153.9851","195.7","217.18","894","60.03","36"
"07/03/12 12:06:52","154.0003","196.0","217.18","889","60.03","37"
"07/03/12 12:11:52","154.0156","195.8","216.86","888","60.03","37"
"07/03/12 12:16:52","154.0309","196.3","216.55","888","60.03","38"
"07/03/12 12:21:52","154.0462","196.3","217.22","891","60.03","37"
"07/03/12 12:26:53","154.0616","196.5","217.23","891","60.0","38"
"07/03/12 12:31:51","154.0768","195.7","216.22","882","60.0","38"
"07/03/12 12:36:53","154.0922","196.0","216.34","895","60.03","38"
"07/03/12 12:41:52","154.1074","196.1","217.16","885","60.0","39"
"07/03/12 12:46:52","154.1227","195.1","216.63","892","60.03","38"
"07/03/12 12:51:52","154.1379","196.0","217.02","895","60.03","39"
"07/03/12 12:56:52","154.1533","196.2","217.39","889","60.03","39"
"07/03/12 13:01:53","154.1685","195.6","215.9","894","60.0","40"
"07/03/12 13:06:53","154.1838","196.1","216.66","881","60.0","40"
"07/03/12 13:11:52","154.1989","195.6","216.47","883","60.0","39"
"07/03/12 13:16:53","154.2143","196.3","216.78","892","60.03","39"
"07/03/12 13:21:53","154.2295","195.6","216.33","892","60.0","39"
"07/03/12 13:26:51","154.2447","194.6","216.99","885","60.03","40"
"07/03/12 13:31:52","154.2599","195.9","217.46","888","60.03","40"
"07/03/12 13:36:52","154.2751","194.9","216.72","887","60.03","39"
"07/03/12 13:41:51","154.2902","193.8","216.1","883","60.0","39"
"07/03/12 13:46:52","154.3053","192.3","216.5","875","60.03","39"
"07/03/12 13:51:53","154.3203","191.2","216.62","870","60.0","39"
"07/03/12 13:56:52","154.335","189.4","217.39","855","60.0","39"
"07/03/12 14:01:52","154.3497","187.3","216.67","854","60.0","39"
"07/03/12 14:06:52","154.3643","185.6","216.88","838","60.03","39"
"07/03/12 14:11:53","154.3788","185.6","217.11","842","60.03","39"
"07/03/12 14:16:53","154.3932","183.4","217.59","833","60.0","39"
"07/03/12 14:21:53","154.4074","181.5","217.05","824","60.0","39"
"07/03/12 14:26:52","154.4214","180.2","217.17","824","60.03","39"
"07/03/12 14:31:53","154.4354","177.9","216.77","810","60.03","39"
"07/03/12 14:36:53","154.4492","175.7","216.38","805","60.0","39"
"07/03/12 14:41:53","154.4627","173.7","216.3","794","60.03","39"
"07/03/12 14:46:53","154.4762","171.1","215.48","780","60.0","39"
"07/03/12 14:51:52","154.4893","168.6","215.79","771","60.03","39"
"07/03/12 14:56:53","154.5024","166.3","216.47","768","60.03","39"
"07/03/12 15:01:51","154.5152","164.0","216.56","755","60.03","39"
"07/03/12 15:06:52","154.5279","161.3","215.99","744","60.03","39"
"07/03/12 15:11:52","154.5404","159.0","215.95","733","60.03","39"
"07/03/12 15:16:51","154.5527","157.2","216.04","730","60.03","38"
"07/03/12 15:21:52","154.5648","154.0","215.21","713","60.0","38"
"07/03/12 15:26:52","154.5768","150.8","215.21","699","60.03","38"
"07/03/12 15:31:52","154.5884","147.8","215.05","691","60.03","38"
"07/03/12 15:36:53","154.5998","145.9","215.57","680","60.03","38"
"07/03/12 15:41:52","154.611","142.0","215.78","657","60.0","38"
"07/03/12 15:46:52","154.622","139.3","215.31","650","60.0","38"
"07/03/12 15:51:52","154.6326","134.8","215.08","633","60.0","39"
"07/03/12 15:56:53","154.6431","132.6","215.34","626","60.03","38"
"07/03/12 16:01:53","154.6533","129.4","214.99","610","60.0","38"
"07/03/12 16:06:51","154.6632","126.3","215.04","598","60.03","38"
"07/03/12 16:11:52","154.6728","122.7","214.13","585","60.03","38"
"07/03/12 16:16:51","154.6823","119.5","213.91","565","60.0","38"
"07/03/12 16:21:53","154.6915","115.8","214.59","548","60.03","38"
"07/03/12 16:26:52","154.7004","112.0","215.62","533","60.03","38"
"07/03/12 16:31:51","154.7088","108.3","214.3","521","60.03","38"
"07/03/12 16:36:52","154.7172","105.1","213.96","509","60.03","38"
"07/03/12 16:41:53","154.7253","101.1","214.92","487","60.03","38"
"07/03/12 16:46:51","154.733","97.6","214.76","472","60.03","38"
"07/03/12 16:51:52","154.7403","93.3","214.74","452","60.03","37"
"07/03/12 16:56:52","154.7475","89.6","214.43","437","60.0","37"
"07/03/12 17:01:52","154.7542","85.1","215.1","419","60.07","37"
"07/03/12 17:06:52","154.7607","81.1","215.07","399","60.0","37"
"07/03/12 17:11:52","154.7668","77.3","214.9","382","60.0","37"
"07/03/12 17:16:52","154.7727","73.2","214.85","366","60.03","37"
"07/03/12 17:21:52","154.7782","68.2","213.63","350","60.03","37"
"07/03/12 17:26:52","154.7834","64.5","214.1","331","60.03","37"
"07/03/12 17:31:53","154.788","50.3","214.18","253","60.03","37"
"07/03/12 17:36:51","154.792","50.6","214.03","365","60.03","37"
"07/03/12 17:41:53","154.7958","43.7","212.73","286","60.03","37"
"07/03/12 17:46:52","154.7997","51.2","212.72","116","60.0","37"
"07/03/12 17:51:52","154.8033","49.6","213.07","345","60.03","37"
"07/03/12 17:56:52","154.8067","46.9","213.93","212","60.07","36"
"07/03/12 18:01:53","154.8097","42.6","213.34","98","60.0","36"
"07/03/12 18:06:52","154.8125","29.5","213.69","197","60.03","36"
"07/03/12 18:11:52","154.815","35.7","212.47","152","60.03","36"
"07/03/12 18:16:53","154.8173","32.9","212.26","171","60.03","35"
"07/03/12 18:21:53","154.8193","18.2","211.85","208","60.03","35"
"07/03/12 18:26:52","154.8211","19.8","213.15","223","60.03","35"
"07/03/12 18:31:53","154.8227","17.8","212.82","90","60.03","35"
"07/03/12 18:36:52","154.824","23.7","212.93","261","60.03","35"
"07/03/12 18:41:51","154.8252","13.8","213.72","6","60.03","35"
"07/03/12 18:46:52","154.8262","3.0","212.87","230","60.03","34"
"07/03/12 18:51:51","154.827","1.1","212.5","7","60.07","34"
"07/03/12 18:56:53","154.8278","7.9","212.48","0","60.03","34"
"07/03/12 19:01:51","154.8284","0.0","212.29","0","60.03","33"
"07/03/12 19:06:52","154.8291","14.2","212.24","8","60.03","33"
"07/03/12 19:11:53","154.8296","15.1","211.6","0","60.03","33"
"07/03/12 19:16:53","154.8302","0.0","212.33","0","60.03","33"
"07/03/12 19:21:53","154.8307","15.3","212.23","7","60.0","32"
"07/03/12 19:26:52","154.8312","0.0","212.66","0","60.03","32"
"07/03/12 19:31:53","154.8316","0.0","212.4","0","60.03","32"
"07/03/12 19:36:53","154.832","0.0","212.66","0","60.03","32"
"07/03/12 19:41:53","154.8323","0.0","212.75","0","60.0","32"
"07/03/12 19:46:52","154.8327","0.0","213.12","0","60.03","32"
"07/03/12 19:51:52","154.833","0.0","211.42","0","60.03","32"
"07/04/12 05:51:53","154.8344","6.5","213.55","197","60.07","23"
"07/04/12 05:56:56","154.8347","0.0","213.13","0","60.07","23"
"07/04/12 06:01:53","154.835","0.0","213.46","0","60.03","23"
"07/04/12 06:06:53","154.8354","0.0","213.04","0","60.0","23"
"07/04/12 06:11:53","154.8358","4.9","213.05","0","60.07","23"
"07/04/12 06:16:52","154.8363","15.2","213.32","91","60.03","23"
"07/04/12 06:21:53","154.8369","15.3","213.35","28","60.07","23"
"07/04/12 06:26:53","154.8376","0.0","212.97","136","60.0","24"
"07/04/12 06:31:53","154.8384","11.0","212.97","28","60.03","24"
"07/04/12 06:36:52","154.8393","16.5","212.58","47","60.0","24"
"07/04/12 06:41:52","154.8405","14.2","213.37","47","60.0","24"
"07/04/12 06:46:53","154.8418","19.2","212.59","17","60.0","25"
"07/04/12 06:51:52","154.8434","21.0","213.66","232","60.03","25"
"07/04/12 06:56:53","154.8453","18.2","213.88","145","60.0","25"
"07/04/12 07:01:54","154.8473","32.2","212.66","74","60.0","25"
"07/04/12 07:06:52","154.8497","36.4","212.77","164","60.0","26"
"07/04/12 07:11:52","154.8523","40.2","213.16","280","60.0","26"
"07/04/12 07:16:53","154.8551","44.5","213.6","344","60.03","26"
"07/04/12 07:21:53","154.8583","48.8","212.46","300","60.03","26"
"07/04/12 07:26:53","154.8619","55.1","213.12","405","60.0","26"
"07/04/12 07:31:53","154.8657","43.3","213.33","380","60.0","26"
"07/04/12 07:36:52","154.8696","47.1","214.57","137","60.0","27"
"07/04/12 07:41:53","154.8735","43.0","214.87","281","60.03","27"
"07/04/12 07:46:53","154.8774","56.0","214.89","386","60.0","27"
"07/04/12 07:51:52","154.8813","42.9","214.15","194","60.0","27"
"07/04/12 07:56:53","154.8852","61.9","214.76","78","60.0","28"
"07/04/12 08:01:52","154.8894","51.2","214.5","110","60.0","28"
"07/04/12 08:06:52","154.8937","58.8","215.24","432","60.0","28"
"07/04/12 08:11:52","154.8983","45.0","214.31","115","60.0","29"
"07/04/12 08:16:52","154.9047","89.1","214.36","433","60.0","29"
"07/04/12 08:21:53","154.9118","92.1","215.04","448","60.0","29"
"07/04/12 08:26:53","154.9191","96.0","215.52","460","60.0","29"
"07/04/12 08:31:52","154.9267","100.3","215.68","481","60.03","30"
"07/04/12 08:36:53","154.9346","105.1","214.96","500","60.0","30"
"07/04/12 08:41:52","154.9429","108.6","214.95","516","60.0","30"
"07/04/12 08:46:53","154.9515","112.2","215.02","533","60.0","30"
"07/04/12 08:51:53","154.9604","116.1","215.66","548","60.0","31"
"07/04/12 08:56:53","154.9696","118.9","214.94","563","60.03","31"
"07/04/12 09:01:54","154.979","122.3","214.84","580","60.0","31"
"07/04/12 09:06:53","154.9886","125.2","214.43","594","60.0","31"
"07/04/12 09:11:52","154.9985","128.7","214.49","607","60.03","32"
"07/04/12 09:16:53","155.0086","132.5","215.16","620","60.0","32"
"07/04/12 09:21:53","155.0191","136.2","215.55","629","60.03","32"
"07/04/12 09:26:52","155.0298","139.3","216.2","642","60.0","32"
"07/04/12 09:31:52","155.0406","136.8","215.88","636","60.0","33"
"07/04/12 09:36:53","155.0513","139.8","216.3","648","60.03","33"
"07/04/12 09:41:52","155.0625","146.6","216.05","683","60.03","33"
"07/04/12 09:46:52","155.074","150.4","217.19","689","60.0","34"
"07/04/12 09:51:53","155.0857","147.4","216.5","686","60.03","34"
"07/04/12 09:56:53","155.0971","147.6","215.65","685","60.0","34"
"07/04/12 10:01:52","155.1094","161.8","216.75","745","60.03","35"
"07/04/12 10:06:53","155.122","161.2","217.05","736","60.0","35"
"07/04/12 10:11:53","155.1347","164.8","216.84","758","60.0","35"
"07/04/12 10:16:54","155.1476","164.5","216.18","755","60.0","35"
"07/04/12 10:21:52","155.1604","166.8","216.93","765","60.0","36"
"07/04/12 10:26:53","155.1731","163.4","216.9","750","60.0","35"
"07/04/12 10:31:53","155.186","167.8","217.19","770","60.0","36"
"07/04/12 10:36:53","155.1991","171.1","216.49","779","60.0","36"
"07/04/12 10:41:52","155.2127","176.8","216.76","808","60.0","36"
"07/04/12 10:46:53","155.2268","181.7","216.82","824","60.0","36"
"07/04/12 10:51:53","155.241","182.8","216.39","839","60.0","37"
"07/04/12 10:56:52","155.2552","181.7","217.1","830","60.0","37"
"07/04/12 11:01:52","155.2694","184.2","216.92","839","60.0","37"
"07/04/12 11:06:54","155.2839","186.9","217.15","850","60.0","38"
"07/04/12 11:11:52","155.2985","187.9","216.96","858","60.03","38"
"07/04/12 11:16:52","155.3131","186.9","216.95","850","60.0","38"
"07/04/12 11:21:52","155.3275","183.9","217.2","842","60.0","38"
"07/04/12 11:26:52","155.3421","187.1","217.57","850","60.0","38"
"07/04/12 11:31:52","155.357","187.7","217.4","853","60.0","38"
"07/04/12 11:36:53","155.3716","186.0","216.89","848","60.0","38"
"07/04/12 11:41:52","155.3859","184.7","217.11","842","60.03","38"
"07/04/12 11:46:53","155.4001","188.1","217.27","854","60.03","38"
"07/04/12 11:51:53","155.4149","189.7","216.73","868","60.0","39"
"07/04/12 11:56:52","155.4292","188.5","217.43","851","60.03","38"
"07/04/12 12:01:52","155.4442","196.0","218.12","889","60.03","39"
"07/04/12 12:06:52","155.4592","184.1","217.17","839","60.0","39"
"07/04/12 12:11:53","155.4743","196.2","218.24","887","60.0","39"
"07/04/12 12:16:54","155.4895","182.1","216.88","826","60.0","38"
"07/04/12 12:26:53","155.5191","196.4","218.3","883","60.03","39"
"07/04/12 12:31:53","155.5343","195.5","217.75","886","60.0","39"
"07/04/12 12:36:54","155.5496","192.9","217.09","873","60.0","39"
"07/04/12 12:41:52","155.5647","195.0","217.76","883","60.03","39"
"07/04/12 12:46:52","155.5799","196.3","218.34","887","60.03","38"
"07/04/12 12:51:53","155.5952","195.9","217.65","886","60.03","38"
"07/04/12 12:56:53","155.6106","195.6","217.15","892","60.03","39"
"07/04/12 13:01:53","155.6259","196.2","217.65","892","60.03","39"
"07/04/12 13:06:53","155.6411","195.3","217.08","884","60.03","39"
"07/04/12 13:11:53","155.6564","195.5","217.51","880","60.0","39"
"07/04/12 13:16:53","155.6716","194.7","217.44","886","60.0","39"
"07/04/12 13:21:52","155.6867","194.4","216.49","878","60.0","39"
"07/04/12 13:26:53","155.7018","194.1","217.61","884","60.03","39"
"07/04/12 13:31:53","155.7169","191.8","217.51","870","60.03","39"
"07/04/12 13:36:53","155.7319","191.8","217.02","875","60.03","40"
"07/04/12 13:41:52","155.7468","190.5","216.47","870","60.03","39"
"07/04/12 13:46:53","155.7616","189.2","217.57","860","60.03","39"
"07/04/12 13:51:52","155.7763","187.2","217.41","849","60.03","39"
"07/04/12 13:56:52","155.7908","185.9","217.69","844","60.03","39"
"07/04/12 14:01:52","155.8052","183.7","217.38","840","60.0","40"
"07/04/12 14:06:53","155.8197","184.1","217.42","836","60.0","39"
"07/04/12 14:11:53","155.834","180.2","217.82","821","60.0","39"
"07/04/12 14:16:54","155.848","176.4","217.77","801","60.03","39"
"07/04/12 14:21:53","155.8619","178.3","217.09","812","60.03","39"
"07/04/12 14:26:53","155.8757","176.4","217.15","798","60.03","38"
"07/04/12 14:31:53","155.8894","175.3","217.28","798","60.03","38"
"07/04/12 14:36:53","155.9029","172.2","216.99","783","60.03","38"
"07/04/12 14:41:52","155.9162","171.4","216.45","787","60.0","38"
"07/04/12 14:46:53","155.9296","172.0","217.53","787","60.03","38"
"07/04/12 14:51:52","155.943","171.9","217.59","786","60.03","38"
"07/04/12 14:56:52","155.956","165.3","217.03","758","60.03","38"
"07/04/12 15:01:52","155.9686","161.9","217.71","742","60.0","37"
"07/04/12 15:06:52","155.9809","155.5","217.45","715","60.03","37"
"07/04/12 15:11:53","155.9932","157.8","216.99","726","60.03","37"
"07/04/12 15:16:54","156.0052","150.8","216.22","697","60.03","37"
"07/04/12 15:21:52","156.017","151.0","216.73","698","60.0","37"
"07/04/12 15:26:52","156.0287","147.7","216.58","685","60.03","36"
"07/04/12 15:31:52","156.0399","142.4","216.8","663","60.03","36"
"07/04/12 15:36:52","156.0508","136.4","216.43","634","60.03","36"
"07/04/12 15:41:52","156.061","125.7","215.88","590","60.0","35"
"07/04/12 15:46:53","156.0699","129.1","215.29","605","60.0","35"
"07/04/12 15:51:54","156.0804","138.3","215.97","640","60.0","35"
"07/04/12 15:56:52","156.0909","134.1","215.99","625","60.0","35"
"07/04/12 16:01:53","156.1014","135.3","216.36","633","60.03","35"
"07/04/12 16:06:54","156.1116","129.4","215.64","604","60.03","35"
"07/04/12 16:11:53","156.1216","127.2","215.73","599","60.03","34"
"07/04/12 16:16:52","156.1311","119.0","215.34","562","60.03","34"
"07/04/12 16:21:53","156.1402","107.3","215.14","513","60.0","34"
"07/04/12 16:26:54","156.1484","105.7","214.99","503","60.03","34"
"07/04/12 16:31:52","156.1557","82.7","215.07","406","60.03","33"
"07/04/12 16:36:53","156.16","47.2","214.81","380","60.03","32"
"07/04/12 16:41:52","156.1635","33.2","214.89","113","60.03","32"
"07/04/12 16:46:52","156.1661","35.1","215.09","212","60.03","31"
"07/04/12 16:51:53","156.1685","27.0","214.03","68","60.03","30"
"07/04/12 16:56:53","156.1708","26.8","214.64","148","60.0","29"
"07/04/12 17:01:52","156.1732","26.0","214.76","197","60.03","29"
"07/04/12 17:06:52","156.175","25.4","213.57","55","60.03","29"
"07/04/12 17:11:52","156.1766","28.8","214.28","249","60.0","28"
"07/04/12 17:16:52","156.1779","22.8","214.63","221","60.0","28"
"07/04/12 17:21:52","156.179","12.7","214.25","6","60.03","27"
"07/05/12 05:51:55","156.1801","0.0","212.39","0","60.07","20"
"07/05/12 05:56:56","156.1805","0.0","213.87","0","60.07","21"
"07/05/12 06:01:53","156.1809","6.4","212.88","200","60.03","21"
"07/05/12 06:06:53","156.1814","0.0","214.03","197","60.03","22"
"07/05/12 06:11:53","156.1818","13.5","214.19","1","60.0","22"
"07/05/12 06:16:53","156.1825","0.0","213.6","170","60.03","22"
"07/05/12 06:21:53","156.1832","0.7","212.92","205","60.03","22"
"07/05/12 06:26:53","156.184","13.2","213.61","2","60.03","23"
"07/05/12 06:31:53","156.1849","14.0","213.6","9","60.03","23"
"07/05/12 06:36:53","156.186","15.5","213.16","67","60.03","23"
"07/05/12 06:41:53","156.1873","21.3","214.12","205","60.0","24"
"07/05/12 06:46:54","156.189","31.0","213.85","207","60.0","24"
"07/05/12 06:51:52","156.1906","27.4","212.66","75","60.0","25"
"07/05/12 06:56:52","156.1921","24.9","213.36","247","60.03","25"
"07/05/12 07:01:52","156.1936","13.1","213.36","229","60.03","26"
"07/05/12 07:06:53","156.1961","35.2","213.61","90","60.0","26"
"07/05/12 07:11:54","156.1983","29.5","212.86","47","60.0","27"
"07/05/12 07:16:52","156.2004","39.7","213.9","188","60.0","27"
"07/05/12 07:21:53","156.202","11.9","213.24","193","60.0","27"
"07/05/12 07:26:53","156.2031","12.8","213.22","62","60.03","27"
"07/05/12 07:31:53","156.2044","40.4","213.79","344","60.03","27"
