"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/05/12 07:36:54","156.2074","44.0","213.91","311","60.0","28"
"07/05/12 07:41:52","156.2109","56.9","214.54","349","60.03","28"
"07/05/12 07:46:52","156.2148","40.1","214.75","147","60.03","29"
"07/05/12 07:51:53","156.2186","55.7","213.89","211","60.0","29"
"07/05/12 07:56:52","156.2226","50.5","214.66","168","60.07","29"
"07/05/12 08:01:52","156.2266","39.1","214.9","354","60.0","30"
"07/05/12 08:06:53","156.2307","43.7","213.63","372","60.03","30"
"07/05/12 08:11:52","156.2348","59.1","214.62","375","60.0","31"
"07/05/12 08:16:53","156.2394","74.6","213.59","401","60.0","31"
"07/05/12 08:21:53","156.2445","87.5","214.29","430","60.0","32"
"07/05/12 08:26:52","156.2516","95.0","214.28","459","60.03","32"
"07/05/12 08:31:53","156.259","97.9","215.07","472","60.03","32"
"07/05/12 08:36:53","156.2658","103.7","215.53","497","60.0","32"
"07/05/12 08:41:52","156.274","110.3","215.14","529","60.03","33"
"07/05/12 08:46:52","156.2823","109.9","214.94","515","60.03","33"
"07/05/12 08:51:53","156.2909","127.0","215.93","595","60.0","33"
"07/05/12 08:56:52","156.2978","96.5","215.62","464","60.03","33"
"07/05/12 09:01:53","156.3044","73.9","215.44","364","60.03","33"
"07/05/12 09:06:54","156.3128","41.2","214.82","333","60.0","34"
"07/05/12 09:11:53","156.322","127.1","216.72","594","60.0","34"
"07/05/12 09:16:52","156.3316","131.3","216.48","610","60.0","35"
"07/05/12 09:21:53","156.342","136.2","217.21","632","60.03","36"
"07/05/12 09:26:54","156.3499","137.5","215.56","640","59.96","35"
"07/05/12 09:31:52","156.36","136.2","215.63","636","60.0","36"
"07/05/12 09:36:53","156.3708","138.9","215.84","641","60.0","36"
"07/05/12 09:41:53","156.3817","140.7","215.27","659","60.0","37"
"07/05/12 09:46:53","156.3927","144.2","216.37","671","60.0","37"
"07/05/12 09:51:54","156.404","146.9","216.61","681","60.03","37"
"07/05/12 09:56:53","156.4156","151.9","216.1","706","60.07","37"
"07/05/12 10:01:53","156.4274","154.2","216.58","711","60.03","37"
"07/05/12 10:06:53","156.4395","156.7","215.85","726","60.0","37"
"07/05/12 10:11:53","156.452","151.6","216.23","699","60.03","37"
"07/05/12 10:16:53","156.4628","145.5","216.42","674","60.0","36"
"07/05/12 10:21:52","156.4743","165.2","216.4","759","60.0","36"
"07/05/12 10:26:53","156.4871","182.9","217.45","831","60.03","37"
"07/05/12 10:31:54","156.5011","194.3","218.23","878","60.0","37"
"07/05/12 10:36:53","156.5158","194.7","217.5","877","60.0","38"
"07/05/12 10:41:54","156.5307","179.3","217.84","815","60.03","38"
"07/05/12 10:46:54","156.5446","196.9","218.09","884","60.0","38"
"07/05/12 10:51:53","156.5581","185.6","217.46","843","60.03","38"
"07/05/12 10:56:53","156.5728","195.8","217.34","887","60.03","38"
"07/05/12 11:01:53","156.5877","195.4","216.98","887","60.0","38"
"07/05/12 11:06:54","156.6026","189.6","217.4","855","60.0","38"
"07/05/12 11:11:52","156.6175","196.5","217.78","885","60.03","38"
"07/05/12 11:16:53","156.6325","162.2","216.52","744","60.03","38"
"07/05/12 11:21:53","156.6472","176.6","218.2","795","59.96","38"
"07/05/12 11:26:53","156.6605","168.0","216.52","774","60.03","37"
"07/05/12 11:31:52","156.6742","197.1","218.06","886","60.0","37"
"07/05/12 11:36:54","156.6871","130.7","215.99","610","60.0","37"
"07/05/12 11:41:54","156.6976","131.4","217.35","609","60.03","36"
"07/05/12 11:46:53","156.7092","141.7","216.74","653","60.0","35"
"07/05/12 11:51:53","156.7201","196.3","218.58","876","60.03","35"
"07/05/12 11:56:53","156.7334","138.4","217.15","640","60.03","35"
"07/05/12 12:01:54","156.7477","196.2","217.22","893","60.03","36"
"07/05/12 12:06:52","156.7629","196.6","217.98","895","60.03","37"
"07/05/12 12:11:53","156.7782","196.4","218.34","892","60.03","37"
"07/05/12 12:16:53","156.7935","197.2","218.43","873","60.0","37"
"07/05/12 12:21:54","156.8088","197.5","216.93","892","60.03","38"
"07/05/12 12:26:52","156.8241","195.7","217.57","885","60.03","38"
"07/05/12 12:31:54","156.8394","195.6","216.45","888","60.0","37"
"07/05/12 12:36:53","156.8547","196.9","217.77","892","60.0","38"
"07/05/12 12:41:54","156.87","195.7","217.64","883","60.0","38"
"07/05/12 12:46:53","156.8853","196.0","217.5","889","60.0","38"
"07/05/12 12:51:54","156.9006","196.8","218.21","881","60.03","38"
"07/05/12 12:56:54","156.9159","196.5","218.42","882","60.03","38"
"07/05/12 13:01:52","156.9311","196.3","218.53","880","60.03","38"
"07/05/12 13:06:54","156.9465","196.1","218.8","884","60.0","39"
"07/05/12 13:11:54","156.9618","196.1","217.34","877","60.0","38"
"07/05/12 13:16:53","156.977","195.1","217.7","888","60.0","38"
"07/05/12 13:21:53","156.9923","196.1","216.85","890","60.0","38"
"07/05/12 13:26:53","157.0075","196.4","217.21","884","60.0","38"
"07/05/12 13:31:53","157.0228","195.8","217.29","886","60.0","38"
"07/05/12 13:36:54","157.0382","196.4","217.98","884","60.0","38"
"07/05/12 13:41:53","157.0535","196.4","216.99","890","60.0","38"
"07/05/12 13:46:53","157.0687","195.7","217.56","883","60.03","38"
"07/05/12 13:51:53","157.084","196.3","217.88","883","60.03","38"
"07/05/12 13:56:53","157.0992","194.8","217.43","885","60.0","38"
"07/05/12 14:01:53","157.1144","192.5","217.53","874","60.03","38"
"07/05/12 14:06:54","157.1295","191.4","217.33","874","60.03","38"
"07/05/12 14:11:53","157.1443","190.5","217.62","866","60.03","38"
"07/05/12 14:16:53","157.159","187.2","217.07","846","60.03","38"
"07/05/12 14:21:54","157.1737","186.0","217.17","844","60.03","38"
"07/05/12 14:26:54","157.1882","186.0","216.76","848","60.03","38"
"07/05/12 14:31:53","157.2026","183.9","217.19","837","60.03","38"
"07/05/12 14:36:53","157.2168","181.9","216.97","826","60.03","38"
"07/05/12 14:41:53","157.2309","179.0","216.18","823","60.03","38"
"07/05/12 14:46:54","157.2449","175.5","217.02","801","60.0","39"
"07/05/12 14:51:53","157.2583","172.7","216.12","794","60.0","39"
"07/05/12 14:56:53","157.2717","168.7","216.56","776","60.07","39"
"07/05/12 15:01:53","157.2849","168.5","216.76","770","60.03","39"
"07/05/12 15:06:54","157.298","168.3","217.4","774","60.0","38"
"07/05/12 15:11:53","157.3111","166.6","216.23","766","60.0","38"
"07/05/12 15:16:53","157.324","162.8","216.58","749","60.03","38"
"07/05/12 15:21:53","157.3366","162.2","217.31","741","60.03","38"
"07/05/12 15:26:54","157.3492","160.0","217.47","734","60.03","38"
"07/05/12 15:31:52","157.3614","155.6","216.45","718","60.03","38"
"07/05/12 15:36:53","157.3735","153.1","216.96","709","60.03","38"
"07/05/12 15:41:54","157.3852","149.3","216.61","689","60.0","38"
"07/05/12 15:46:52","157.3967","146.1","216.33","679","60.03","38"
"07/05/12 15:51:53","157.408","144.5","216.01","667","60.03","37"
"07/05/12 15:56:54","157.4191","141.0","216.37","659","60.03","37"
"07/05/12 16:01:53","157.4298","136.9","215.92","638","60.03","37"
"07/05/12 16:06:52","157.4403","131.7","215.78","615","60.03","37"
"07/05/12 16:11:53","157.4504","128.8","215.59","605","60.03","38"
"07/05/12 16:16:53","157.4602","124.7","215.55","588","60.0","37"
"07/05/12 16:21:54","157.4697","118.8","215.54","563","60.0","38"
"07/05/12 16:26:54","157.4789","115.1","215.34","545","60.0","38"
"07/05/12 16:31:53","157.4877","112.8","215.16","538","60.03","38"
"07/05/12 16:36:53","157.4963","108.9","215.7","522","60.03","37"
"07/05/12 16:41:53","157.5046","103.8","214.8","496","60.03","37"
"07/05/12 16:46:54","157.5126","99.1","214.74","476","60.0","37"
"07/05/12 16:51:53","157.5201","96.6","215.61","468","60.07","36"
"07/05/12 16:56:54","157.5275","92.8","215.12","452","60.0","36"
"07/05/12 17:01:53","157.5345","89.6","213.97","441","60.03","35"
"07/05/12 17:06:54","157.5414","85.6","215.16","415","60.03","35"
"07/05/12 17:11:53","157.5478","80.4","214.35","397","60.03","35"
"07/05/12 17:16:53","157.5539","73.8","214.12","369","60.0","34"
"07/05/12 17:21:54","157.5592","64.0","213.88","330","60.03","34"
"07/05/12 17:26:53","157.5642","63.7","213.77","326","60.03","34"
"07/05/12 17:31:54","157.5691","47.7","213.72","118","60.03","33"
"07/05/12 17:36:54","157.5731","41.8","213.77","244","60.03","33"
"07/05/12 17:41:53","157.577","49.7","214.21","355","60.03","33"
"07/05/12 17:46:54","157.5809","41.6","213.88","341","60.03","33"
"07/05/12 17:51:52","157.5847","43.6","213.02","266","60.03","32"
"07/05/12 17:56:54","157.5884","50.4","212.39","241","60.03","32"
"07/05/12 18:01:53","157.5917","46.8","213.07","255","60.0","32"
"07/05/12 18:06:54","157.5949","34.7","214.31","161","60.03","32"
"07/05/12 18:11:52","157.5976","38.9","213.29","217","60.0","32"
"07/05/12 18:16:53","157.6002","26.7","213.93","269","60.03","32"
"07/05/12 18:21:53","157.6024","24.7","213.52","255","60.03","31"
"07/05/12 18:26:53","157.6044","23.4","213.53","73","60.03","31"
"07/05/12 18:31:54","157.6061","11.7","212.6","27","60.03","31"
"07/05/12 18:36:52","157.6077","26.5","212.71","62","60.03","31"
"07/05/12 18:41:54","157.609","15.5","213.32","35","60.03","31"
"07/05/12 18:46:54","157.6101","12.9","213.13","47","60.03","30"
"07/05/12 18:51:52","157.6111","14.4","212.51","25","60.03","30"
"07/05/12 18:56:53","157.6119","0.0","212.73","6","60.03","30"
"07/05/12 19:01:53","157.6126","0.0","212.73","9","60.03","30"
"07/05/12 19:06:54","157.6134","0.0","212.36","26","60.03","29"
"07/05/12 19:11:54","157.614","11.5","213.02","1","60.03","29"
"07/05/12 19:16:52","157.6147","12.1","213.33","22","60.03","29"
"07/05/12 19:21:53","157.6153","14.3","213.82","11","60.03","29"
"07/05/12 19:26:53","157.6158","4.0","213.5","0","60.0","29"
"07/05/12 19:31:54","157.6163","0.0","213.51","0","60.03","29"
"07/05/12 19:36:54","157.6168","14.7","212.4","4","60.0","29"
"07/05/12 19:41:54","157.6171","0.0","213.27","0","60.03","29"
"07/05/12 19:46:52","157.6175","0.0","212.33","0","60.03","29"
"07/05/12 19:51:53","157.6177","0.0","212.41","206","60.03","28"
"07/05/12 19:56:53","157.618","0.0","212.06","0","60.03","28"
"07/06/12 05:51:57","157.6192","0.0","212.95","249","60.03","19"
"07/06/12 05:56:56","157.6195","0.0","213.3","0","60.03","20"
"07/06/12 06:01:54","157.6199","0.0","213.28","0","60.0","20"
"07/06/12 06:06:54","157.6203","12.8","212.63","46","60.03","20"
"07/06/12 06:11:54","157.6206","8.1","212.57","0","60.03","20"
"07/06/12 06:16:54","157.621","0.0","213.35","0","60.0","20"
"07/06/12 06:21:54","157.6214","11.9","213.29","1","60.03","20"
"07/06/12 06:26:53","157.6218","0.0","212.53","0","60.03","20"
"07/06/12 06:31:54","157.6222","13.2","213.3","58","60.03","20"
"07/06/12 06:36:54","157.6228","14.5","213.25","9","60.03","21"
"07/06/12 06:41:53","157.6238","13.5","213.53","193","60.03","21"
"07/06/12 06:46:53","157.6253","21.5","212.8","22","60.0","22"
"07/06/12 06:51:54","157.627","17.5","213.55","147","60.03","22"
"07/06/12 06:56:53","157.629","28.7","214.04","44","60.03","23"
"07/06/12 07:01:53","157.6305","25.7","213.76","94","60.0","23"
"07/06/12 07:06:54","157.6329","28.5","212.62","250","60.03","24"
"07/06/12 07:11:53","157.6356","33.7","212.95","327","60.0","25"
"07/06/12 07:16:53","157.6387","35.9","212.88","212","60.0","25"
"07/06/12 07:21:54","157.6424","44.6","213.22","266","60.0","26"
"07/06/12 07:26:53","157.6459","32.2","213.3","89","60.03","26"
"07/06/12 07:31:53","157.649","48.9","214.11","392","60.0","26"
"07/06/12 07:36:54","157.6531","43.9","213.65","132","60.03","27"
"07/06/12 07:41:53","157.657","70.2","214.0","351","60.03","27"
"07/06/12 07:46:54","157.6609","63.9","212.51","133","60.03","27"
"07/06/12 07:51:53","157.6652","69.3","213.37","400","60.03","27"
"07/06/12 07:56:53","157.6708","78.9","214.0","392","60.03","27"
"07/06/12 08:01:54","157.6769","81.6","213.84","405","60.03","27"
"07/06/12 08:06:53","157.6832","79.8","213.05","398","60.03","28"
"07/06/12 08:11:54","157.6894","81.2","214.17","403","60.0","28"
"07/06/12 08:16:54","157.6961","94.4","215.02","459","60.03","28"
"07/06/12 08:21:53","157.7033","111.4","215.17","530","60.03","28"
"07/06/12 08:26:53","157.7113","80.5","214.13","397","60.0","29"
"07/06/12 08:31:54","157.72","88.1","214.91","429","60.03","29"
"07/06/12 08:36:54","157.7247","56.8","211.83","319","60.0","29"
"07/06/12 08:41:54","157.7286","48.3","212.92","373","60.03","29"
"07/06/12 08:46:53","157.7342","40.6","215.76","374","60.03","29"
"07/06/12 08:51:54","157.7381","42.4","215.43","207","60.03","28"
"07/06/12 08:56:55","157.742","49.8","214.75","347","60.03","29"
"07/06/12 09:01:53","157.7458","49.0","215.19","351","60.03","29"
"07/06/12 09:06:53","157.7497","57.7","215.08","183","60.03","29"
"07/06/12 09:11:54","157.7536","49.3","214.94","83","59.96","29"
"07/06/12 09:16:55","157.7575","56.3","214.75","345","60.03","28"
"07/06/12 09:21:54","157.7614","49.3","214.82","152","60.0","29"
"07/06/12 09:26:54","157.7655","58.7","214.75","95","60.0","29"
"07/06/12 09:31:54","157.7708","70.0","214.43","348","60.0","29"
"07/06/12 09:36:55","157.7768","68.9","214.88","346","60.0","29"
"07/06/12 09:41:54","157.7826","69.4","215.07","351","60.03","29"
"07/06/12 09:46:55","157.788","69.0","215.05","345","60.0","29"
"07/06/12 09:51:53","157.7933","67.3","214.55","337","60.0","29"
"07/06/12 09:56:54","157.7985","66.4","214.32","337","60.03","30"
"07/06/12 10:01:54","157.8038","67.1","214.73","340","60.03","30"
"07/06/12 10:06:53","157.8079","55.4","215.09","329","60.03","30"
"07/06/12 10:11:53","157.8118","40.5","214.54","386","60.03","29"
"07/06/12 10:16:53","157.8157","45.4","215.48","308","60.0","29"
"07/06/12 10:21:53","157.8196","41.2","214.74","412","60.03","30"
"07/06/12 10:26:53","157.8235","45.1","215.06","367","60.03","30"
"07/06/12 10:31:53","157.8274","63.8","214.97","335","60.03","30"
"07/06/12 10:36:54","157.8314","51.9","215.4","336","59.96","30"
"07/06/12 10:41:54","157.8352","63.6","215.58","251","60.03","30"
"07/06/12 10:46:54","157.8396","64.3","215.55","117","60.03","30"
"07/06/12 10:51:55","157.8437","42.5","214.81","356","60.03","30"
"07/06/12 10:56:54","157.8476","57.8","215.25","79","60.07","30"
"07/06/12 11:01:53","157.8513","45.7","216.33","150","60.07","30"
"07/06/12 11:06:54","157.8552","44.4","215.43","378","60.03","30"
"07/06/12 11:11:55","157.8586","43.6","214.81","330","60.03","29"
"07/06/12 11:16:54","157.8616","43.0","214.76","326","60.0","28"
"07/06/12 11:21:54","157.8649","56.0","215.85","107","60.03","28"
"07/06/12 11:26:53","157.8688","42.4","215.58","290","60.0","28"
"07/06/12 11:31:54","157.8725","38.2","214.12","311","59.96","28"
"07/06/12 11:36:54","157.8757","33.3","213.78","153","60.03","28"
"07/06/12 11:41:54","157.8784","39.0","215.33","133","60.03","27"
"07/06/12 11:46:54","157.8814","35.4","215.48","298","60.0","27"
"07/06/12 11:51:55","157.8847","51.0","215.32","200","60.0","27"
"07/06/12 11:56:53","157.8884","52.5","215.78","361","60.0","27"
"07/06/12 12:01:54","157.8919","54.4","215.57","374","60.03","27"
"07/06/12 12:06:55","157.8958","52.9","215.26","380","60.0","27"
"07/06/12 12:11:53","157.8995","44.9","215.7","278","60.07","27"
"07/06/12 12:16:54","157.9021","30.8","214.75","109","60.03","26"
"07/06/12 12:21:54","157.9041","25.9","214.1","200","60.0","26"
"07/06/12 12:26:53","157.906","21.8","214.78","29","60.03","26"
"07/06/12 12:41:17","157.9103","30.8","214.66","95","60.0","25"
"07/06/12 12:46:17","157.9123","26.1","214.56","14","60.03","25"
"07/06/12 12:51:18","157.9153","55.8","215.2","77","60.03","26"
"07/06/12 12:56:17","157.9192","71.4","216.08","198","60.03","26"
"07/06/12 13:01:18","157.9303","132.7","217.1","608","60.07","28"
"07/06/12 13:06:17","157.9375","87.9","216.79","426","60.03","29"
"07/06/12 13:11:17","157.9478","124.6","216.37","585","60.03","30"
"07/06/12 13:16:18","157.9617","162.3","217.44","744","60.0","32"
"07/06/12 13:21:18","157.9725","120.9","217.39","568","60.03","33"
"07/06/12 13:26:18","157.9801","70.0","215.75","346","60.0","33"
"07/06/12 13:31:18","157.9843","54.0","215.88","385","60.0","33"
"07/06/12 13:36:17","157.9878","37.3","215.57","205","60.0","33"
"07/06/12 13:41:18","157.9912","50.6","215.61","347","60.0","33"
"07/06/12 13:46:18","157.9947","50.0","215.31","258","60.03","33"
"07/06/12 13:51:17","157.9975","35.2","214.77","89","60.03","33"
"07/06/12 13:56:18","158.0009","48.8","215.22","265","60.03","32"
"07/06/12 14:01:17","158.0042","45.4","214.97","356","60.07","32"
"07/06/12 14:06:17","158.0071","28.3","215.29","82","60.0","32"
"07/06/12 14:11:17","158.0098","45.8","215.25","191","60.03","32"
"07/06/12 14:16:17","158.0133","46.6","214.96","337","60.03","32"
"07/06/12 14:21:17","158.017","47.3","214.32","108","60.03","32"
"07/06/12 14:26:18","158.0209","46.3","214.84","184","60.03","32"
"07/06/12 14:31:17","158.0247","36.7","214.68","266","60.03","32"
"07/06/12 14:36:17","158.0283","47.8","214.44","131","60.03","32"
"07/06/12 14:41:17","158.0317","50.6","214.84","109","60.0","32"
"07/06/12 14:46:18","158.0355","56.5","214.24","385","60.0","32"
"07/06/12 14:51:18","158.0394","56.8","214.5","337","60.0","32"
"07/06/12 14:56:16","158.0433","41.0","214.56","388","60.03","32"
"07/06/12 15:01:17","158.0472","55.7","214.6","343","60.03","32"
"07/06/12 15:06:17","158.0509","47.5","214.26","127","60.0","32"
"07/06/12 15:11:17","158.0547","58.4","214.34","101","60.03","31"
"07/06/12 15:16:17","158.0586","47.9","214.47","365","60.0","31"
"07/06/12 15:21:18","158.061","12.7","214.43","266","60.0","31"
"07/06/12 15:26:17","158.0627","18.4","214.06","41","60.03","30"
"07/06/12 15:31:17","158.0635","0.0","213.86","0","60.03","30"
"07/06/12 16:26:19","158.0642","10.8","214.64","17","60.03","22"
"07/06/12 16:41:17","158.0651","29.1","213.88","52","60.0","20"
"07/06/12 16:46:18","158.067","24.3","213.97","216","60.0","21"
"07/06/12 16:51:17","158.0696","47.8","215.17","392","60.03","21"
"07/06/12 16:56:18","158.0735","54.2","215.11","125","60.03","21"
"07/06/12 17:01:17","158.0764","22.7","214.83","222","60.03","22"
"07/06/12 17:06:18","158.0776","0.0","214.05","111","60.03","21"
"07/06/12 17:11:17","158.078","0.0","213.94","0","60.0","21"
"07/06/12 17:51:21","158.0787","0.0","213.77","76","60.03","19"
"07/06/12 17:56:17","158.0793","0.0","213.67","0","60.03","19"
"07/06/12 18:01:18","158.0796","0.0","213.45","0","60.0","19"
"07/07/12 05:56:19","158.0813","13.3","214.73","7","60.03","18"
"07/07/12 06:01:17","158.0819","5.6","213.92","0","60.03","18"
"07/07/12 06:06:18","158.0825","0.0","214.55","0","60.0","18"
"07/07/12 06:11:18","158.083","9.6","215.11","0","60.03","18"
"07/07/12 06:16:19","158.0834","0.0","214.71","190","60.03","18"
"07/07/12 06:21:18","158.084","13.6","214.83","1","60.0","18"
"07/07/12 06:26:18","158.0847","14.1","214.99","6","60.0","18"
"07/07/12 06:31:18","158.0855","14.8","215.04","62","60.0","18"
"07/07/12 06:36:18","158.0865","12.3","214.58","24","60.0","18"
"07/07/12 06:41:18","158.0879","28.3","214.2","162","60.0","19"
"07/07/12 06:46:17","158.0893","31.8","214.24","87","60.0","19"
"07/07/12 06:51:18","158.0911","28.4","214.17","202","60.0","19"
"07/07/12 06:56:18","158.0931","23.6","214.11","290","60.0","19"
"07/07/12 07:01:18","158.0958","48.0","215.27","375","60.03","19"
"07/07/12 07:06:18","158.0991","59.3","215.34","320","60.03","20"
"07/07/12 07:11:17","158.1026","56.2","215.0","164","60.03","20"
"07/07/12 07:16:17","158.1064","51.2","215.11","247","60.0","20"
"07/07/12 07:21:18","158.1105","47.1","214.51","357","60.0","21"
"07/07/12 07:26:17","158.1144","48.7","213.85","268","60.0","21"
"07/07/12 07:31:17","158.1184","39.9","214.67","247","60.03","22"
"07/07/12 07:36:18","158.1217","33.2","214.15","334","60.03","21"
"07/07/12 07:41:17","158.1245","47.2","213.09","190","60.03","21"
"07/07/12 07:46:17","158.1283","68.1","214.57","94","60.03","21"
"07/07/12 07:51:18","158.1325","48.7","214.57","237","60.0","22"
"07/07/12 07:56:19","158.1367","62.0","214.48","336","60.0","22"
"07/07/12 08:01:17","158.1423","79.0","216.09","392","60.0","22"
"07/07/12 08:06:18","158.1474","50.1","214.39","378","60.03","22"
"07/07/12 08:11:17","158.1509","45.9","214.06","348","60.03","23"
"07/07/12 08:16:18","158.1554","110.8","217.05","525","60.03","23"
"07/07/12 08:21:19","158.1632","135.3","216.92","628","60.03","23"
"07/07/12 08:26:17","158.1731","140.7","216.97","651","60.0","24"
"07/07/12 08:31:17","158.183","133.0","216.95","616","60.03","25"
"07/07/12 08:36:17","158.1912","39.2","214.31","139","60.03","25"
"07/07/12 08:41:17","158.1964","62.7","214.77","322","60.0","25"
"07/07/12 08:46:18","158.202","141.0","217.17","656","60.03","25"
"07/07/12 08:51:17","158.2118","131.8","217.82","612","60.03","25"
"07/07/12 08:56:18","158.2219","123.6","217.01","576","60.03","26"
"07/07/12 09:01:18","158.2324","139.9","216.7","646","60.03","26"
"07/07/12 09:06:17","158.2434","145.2","216.61","676","60.0","27"
"07/07/12 09:11:17","158.2546","90.2","215.15","442","60.03","27"
"07/07/12 09:16:17","158.2653","129.8","216.19","611","60.03","28"
"07/07/12 09:21:18","158.2739","175.2","217.33","800","60.0","27"
"07/07/12 09:26:17","158.2829","91.5","215.32","442","60.03","27"
"07/07/12 09:31:17","158.2949","154.4","216.07","707","60.0","28"
"07/07/12 09:36:18","158.3058","71.1","214.86","264","60.03","28"
"07/07/12 09:41:17","158.316","140.2","215.26","655","60.0","29"
"07/07/12 09:46:17","158.3278","175.9","217.38","802","60.0","29"
"07/07/12 09:51:17","158.3395","159.3","216.48","730","60.03","29"
"07/07/12 09:56:18","158.3395","165.8","216.59","758","60.0","30"
"07/07/12 10:01:18","158.3524","158.4","216.4","735","60.03","30"
"07/07/12 10:06:18","158.3654","169.0","217.06","773","60.0","30"
"07/07/12 10:11:19","158.3786","170.1","216.39","779","60.03","31"
"07/07/12 10:16:17","158.3919","172.6","216.92","790","60.0","31"
"07/07/12 10:21:18","158.4054","175.2","217.58","799","60.03","32"
"07/07/12 10:26:18","158.4193","179.6","217.37","806","60.0","32"
"07/07/12 10:31:17","158.4333","189.9","217.58","861","60.03","32"
"07/07/12 10:36:18","158.4472","181.1","217.23","824","60.0","32"
"07/07/12 10:41:17","158.4614","182.9","217.42","835","60.03","33"
"07/07/12 10:46:18","158.4756","184.1","217.66","835","60.03","33"
"07/07/12 10:51:17","158.4899","186.3","217.8","845","60.0","33"
"07/07/12 10:56:18","158.5046","189.6","217.61","857","60.03","33"
"07/07/12 11:01:19","158.5194","190.8","217.43","868","60.03","33"
"07/07/12 11:06:17","158.5342","192.0","217.13","871","60.0","34"
"07/07/12 11:11:18","158.5493","193.5","216.31","876","60.0","34"
"07/07/12 11:16:18","158.5644","194.4","217.64","879","60.0","34"
"07/07/12 11:21:18","158.5796","195.3","218.01","883","60.0","35"
"07/07/12 11:26:17","158.5948","195.7","217.65","886","60.0","34"
"07/07/12 11:31:18","158.6102","196.5","218.19","888","60.0","34"
"07/07/12 11:36:18","158.6255","195.9","217.09","881","60.0","34"
"07/07/12 11:41:17","158.6408","196.9","217.7","877","60.0","34"
"07/07/12 11:46:17","158.656","196.6","217.72","889","60.0","35"
"07/07/12 11:51:17","158.6714","196.3","217.74","892","60.07","34"
"07/07/12 11:56:18","158.6867","195.7","217.22","890","60.03","34"
"07/07/12 12:01:19","158.702","195.8","217.19","879","60.03","34"
"07/07/12 12:06:17","158.7172","196.0","217.46","889","60.0","34"
"07/07/12 12:11:19","158.7326","196.4","217.85","886","60.0","34"
"07/07/12 12:16:17","158.7478","196.1","217.52","886","60.0","34"
"07/07/12 12:21:17","158.7631","197.1","218.42","889","60.0","34"
"07/07/12 12:26:18","158.7785","195.9","217.95","885","60.0","35"
"07/07/12 12:31:18","158.7938","195.3","217.65","888","60.0","34"
"07/07/12 12:36:17","158.809","195.8","217.7","882","60.03","34"
"07/07/12 12:41:18","158.8243","195.7","218.05","883","60.03","34"
"07/07/12 12:46:18","158.8397","196.7","217.69","892","60.0","34"
"07/07/12 12:51:19","158.855","195.0","216.51","893","60.03","35"
"07/07/12 12:56:17","158.8702","195.3","216.87","890","60.03","35"
"07/07/12 13:01:19","158.8856","196.6","217.14","894","60.03","35"
"07/07/12 13:06:18","158.9008","196.4","217.91","889","60.03","35"
"07/07/12 13:11:19","158.9162","195.9","217.32","889","60.03","36"
"07/07/12 13:16:17","158.9314","196.5","217.29","892","60.0","36"
"07/07/12 13:21:17","158.9467","195.3","217.32","892","60.03","36"
"07/07/12 13:26:19","158.9621","195.5","216.81","891","60.03","36"
"07/07/12 13:31:19","158.9774","195.4","217.17","887","60.03","36"
"07/07/12 13:36:17","158.9926","196.8","216.62","894","60.0","36"
"07/07/12 13:41:18","159.0079","196.1","217.12","893","60.03","36"
"07/07/12 13:46:19","159.0233","195.7","217.13","888","60.0","36"
"07/07/12 13:51:17","159.0385","196.8","216.88","885","60.0","37"
"07/07/12 13:56:18","159.0538","196.4","217.32","889","60.03","36"
"07/07/12 14:01:18","159.0691","196.3","217.74","884","60.07","37"
"07/07/12 14:06:19","159.0843","194.7","216.98","886","60.03","37"
"07/07/12 14:11:17","159.0994","193.4","217.21","881","60.03","37"
"07/07/12 14:16:19","159.1143","189.7","216.61","865","60.03","37"
"07/07/12 14:21:17","159.1291","188.8","216.78","866","60.03","37"
"07/07/12 14:26:18","159.1438","187.8","217.13","849","60.0","37"
"07/07/12 14:31:19","159.1584","184.4","217.28","838","60.03","37"
"07/07/12 14:36:17","159.1726","183.6","217.86","831","60.03","37"
"07/07/12 14:41:17","159.1867","180.8","217.64","820","60.03","37"
"07/07/12 14:46:18","159.2006","177.3","217.57","809","60.0","38"
"07/07/12 14:51:18","159.2144","174.4","216.22","801","60.0","37"
"07/07/12 14:56:19","159.228","172.0","217.09","786","60.0","38"
"07/07/12 15:01:18","159.2413","170.6","216.3","784","60.03","38"
"07/07/12 15:06:17","159.2545","166.8","216.68","767","60.0","38"
"07/07/12 15:11:18","159.2674","164.8","216.36","754","60.0","38"
"07/07/12 15:16:18","159.2801","160.4","216.19","735","60.03","39"
"07/07/12 15:21:18","159.2925","157.9","216.22","733","60.03","39"
"07/07/12 15:26:19","159.3048","156.0","216.33","717","60.03","39"
"07/07/12 15:31:18","159.3168","153.0","215.53","712","60.03","39"
"07/07/12 15:36:18","159.3287","150.3","215.85","698","60.03","39"
"07/07/12 15:41:19","159.3402","146.0","215.73","683","60.03","40"
"07/07/12 15:46:18","159.3514","143.1","214.71","667","60.0","40"
"07/07/12 15:51:18","159.3625","140.4","215.93","653","60.03","39"
"07/07/12 15:56:18","159.3732","136.6","215.69","641","60.03","40"
"07/07/12 16:01:19","159.3838","132.4","216.38","619","60.03","40"
"07/07/12 16:06:17","159.3939","129.2","216.29","606","60.07","40"
"07/07/12 16:11:18","159.4039","125.8","216.05","591","60.03","40"
"07/07/12 16:16:19","159.4136","122.6","214.83","579","60.03","39"
"07/07/12 16:21:17","159.423","119.8","215.65","566","60.03","39"
"07/07/12 16:26:19","159.4322","116.1","215.01","546","60.0","39"
"07/07/12 16:31:17","159.4411","112.3","214.37","538","60.07","38"
"07/07/12 16:36:18","159.4497","108.1","214.82","517","60.03","39"
"07/07/12 16:41:18","159.458","104.5","215.02","501","60.03","38"
"07/07/12 16:46:18","159.4659","101.0","214.81","491","60.0","38"
"07/07/12 16:51:17","159.4736","96.7","214.13","473","60.07","38"
"07/07/12 16:56:18","159.4811","93.5","214.49","456","60.0","38"
"07/07/12 17:01:18","159.4882","88.8","214.38","433","60.0","38"
"07/07/12 17:06:18","159.4949","84.9","215.5","416","60.0","38"
"07/07/12 17:11:19","159.5014","80.8","214.95","397","60.03","38"
"07/07/12 17:16:17","159.5075","76.6","214.08","380","59.96","38"
"07/07/12 17:21:18","159.5133","72.6","214.57","365","60.03","37"
"07/07/12 17:26:18","159.5188","68.5","214.94","345","60.03","37"
"07/07/12 17:31:19","159.5239","64.1","214.29","327","60.0","37"
"07/07/12 17:36:17","159.5283","43.9","213.1","267","60.03","37"
"07/07/12 17:41:17","159.5323","54.4","213.8","222","60.0","36"
"07/07/12 17:46:17","159.5361","55.3","213.34","194","60.03","36"
"07/07/12 17:51:18","159.54","52.1","213.16","328","60.03","36"
"07/07/12 17:56:18","159.5435","47.7","213.13","369","60.03","36"
"07/07/12 18:01:17","159.5467","33.7","213.09","216","60.0","36"
"07/07/12 18:06:17","159.5496","40.6","213.59","300","60.03","35"
"07/07/12 18:11:18","159.5522","28.6","214.13","88","60.03","35"
"07/07/12 18:16:17","159.5545","36.5","213.1","117","60.03","34"
"07/07/12 18:21:17","159.5566","33.6","213.71","152","60.03","34"
"07/07/12 18:26:19","159.5583","22.2","213.74","35","60.03","34"
"07/07/12 18:31:18","159.5599","19.2","213.94","247","60.03","34"
"07/07/12 18:36:17","159.5611","22.5","213.03","180","60.03","33"
"07/07/12 18:41:18","159.5622","3.0","213.77","213","60.03","33"
"07/07/12 18:46:18","159.5632","11.3","213.91","6","60.07","33"
"07/07/12 18:51:17","159.564","14.6","212.93","30","60.03","32"
"07/07/12 18:56:19","159.5646","12.7","212.79","0","60.03","32"
"07/07/12 19:01:18","159.5652","6.6","212.81","226","60.03","32"
"07/07/12 19:06:19","159.5657","12.8","213.14","12","60.03","31"
"07/07/12 19:11:19","159.5662","0.0","213.3","0","60.03","31"
"07/07/12 19:16:17","159.5667","13.8","212.96","106","60.0","30"
"07/07/12 19:21:19","159.5672","0.0","213.55","242","60.03","30"
"07/07/12 19:26:17","159.5676","13.2","213.5","7","60.03","30"
"07/07/12 19:31:17","159.568","0.0","212.97","0","60.0","29"
"07/07/12 19:36:19","159.5684","5.6","212.38","174","60.03","29"
"07/07/12 19:41:17","159.5687","7.7","212.97","194","60.0","29"
"07/07/12 19:46:18","159.569","14.4","212.73","7","60.03","28"
"07/07/12 19:51:17","159.5693","0.0","212.95","0","60.0","28"
"07/07/12 19:56:18","159.5695","0.0","212.73","168","60.03","28"
